Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,11.83,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,26.51,15.76
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,59.83,46.43
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,89.52,73.74
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,117.43,99.11
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,146.18,124.83
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,172.83,148.49
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,200.38,172.57
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,175.69,149.91
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,135.38,113.49
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,226.47,193.54
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,307.06,262.99
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,388.31,331.16
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,451.99,383.64
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,492.97,417.05
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,558.15,469.16
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,394.54,332.74
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,206.96,172.34
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,291.66,244.82
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,356.26,299.16
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,224.41,187.81
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,92.21,73.92
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,133.35,109.42
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,177.19,146.82
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,162.36,134.21
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,147.81,121.9
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,72.12,57.13
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,7.63,1.02
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,67.31,53.38
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,140.16,116.54
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,126.69,105.17
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,113.62,94.16
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,99.15,81.73
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,84.83,69.3
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,69.9,56.29
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,54.97,43.05
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,40.49,29.95
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,25.76,16.57
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,14.87,5.8
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,4.72,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,9.53,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,19.84,10.32
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,39.19,28.33
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,57.74,45.21
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,80.36,65.68
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,103.74,86.64
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,136.74,115.59
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,159.95,135.66
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,96.56,80.04
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,52.93,41.18
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,74.0,59.55
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,96.55,78.97
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,155.54,130.11
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,239.01,200.61
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,200.67,167.54
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,183.56,152.62
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,122.05,100.25
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,66.22,52.07
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,61.57,48.08
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,56.92,44.05
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,73.8,58.55
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,92.19,74.22
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,206.91,172.78
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,319.72,266.39
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,253.56,210.49
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,171.35,141.22
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,97.64,79.06
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,33.69,23.83
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,86.98,70.47
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,150.7,125.28
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,136.08,112.98
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,121.85,101.12
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,106.29,87.81
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,91.07,74.65
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,75.11,60.83
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,59.15,46.75
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,44.19,33.26
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,28.95,19.42
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,16.42,7.23
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,80.36,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,217.44,165.14
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,299.58,248.37
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,392.29,331.43
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,466.23,396.25
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,545.03,462.41
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,610.43,514.96
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,673.22,562.05
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,592.51,495.15
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,478.36,399.56
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,435.42,361.89
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,364.98,301.61
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,425.97,350.78
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,489.31,400.08
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,769.33,618.54
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,1019.38,793.14
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,855.24,673.29
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,641.96,511.54
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,600.38,480.07
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,532.65,427.62
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,474.45,381.21
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,391.92,315.48
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,518.1,417.61
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,641.56,513.61
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,637.68,511.11
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,632.08,508.3
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,808.87,644.43
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,933.43,733.36
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,892.13,704.25
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,848.94,675.08
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,797.3,639.14
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,744.8,602.01
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,686.44,558.93
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,628.19,514.97
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,555.78,458.61
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,485.99,401.49
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,409.32,336.35
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,333.87,269.27
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,229.67,168.52
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,105.53,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,5.9,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,106.62,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,270.58,207.76
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,356.36,298.74
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,451.68,385.66
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,526.04,451.81
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,604.29,518.05
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,669.96,569.01
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,729.61,612.56
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,785.77,652.16
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,841.48,690.24
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,889.25,721.76
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,935.39,751.38
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,973.4,774.99
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,1008.91,796.55
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,1038.13,814.99
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,1064.33,831.34
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,1081.76,840.16
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,1095.67,846.74
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,1105.02,851.92
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,1110.8,854.92
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,1108.76,851.3
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,1103.14,845.58
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,1091.31,838.08
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,1076.03,828.5
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,1053.94,814.45
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,1028.71,798.41
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,996.39,777.52
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,961.41,754.76
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,919.26,726.79
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,875.25,697.23
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,824.02,662.02
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,779.67,631.34
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,717.24,585.28
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,655.23,538.58
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,582.53,483.65
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,512.36,426.99
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,426.53,354.32
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,346.88,283.36
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,241.32,181.44
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,122.11,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,73.34,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,201.1,154.13
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,282.72,238.25
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,374.9,322.89
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,450.16,390.17
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,530.53,459.05
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,595.65,512.58
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,662.74,564.46
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,715.33,603.14
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,773.36,645.04
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,821.71,678.21
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,868.82,709.78
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,909.44,736.43
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,948.06,761.35
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,977.2,779.25
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,1003.61,795.24
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,1017.14,802.21
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,1040.22,816.09
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,1049.15,820.12
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,1054.76,822.19
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,901.56,712.01
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,688.88,551.45
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,625.31,503.79
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,538.08,436.47
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,308.26,254.19
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,68.51,52.61
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,334.41,279.42
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,557.72,458.15
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,533.29,438.58
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,507.78,419.67
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,296.36,248.31
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,91.93,73.49
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,80.34,64.0
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,68.84,54.2
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,56.91,44.0
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,45.01,33.64
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,33.1,23.12
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,22.14,13.33
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,13.32,5.02
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,4.54,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.36,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,50.75,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,151.57,113.42
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,226.14,187.0
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,311.74,263.53
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,379.97,323.54
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,453.57,385.88
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,522.93,443.05
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,591.22,497.64
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,647.87,540.6
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,705.0,582.09
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,399.84,338.85
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,26.76,17.53
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,51.82,39.23
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,77.93,61.38
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,79.51,62.59
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,81.12,63.87
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,70.48,54.66
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,60.79,46.3
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,69.72,53.85
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,79.26,61.89
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,123.65,99.15
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,171.07,138.3
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,126.53,101.26
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,84.46,66.05
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,113.9,90.92
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,145.33,117.23
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,100.45,79.8
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,59.17,45.03
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,65.39,50.47
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,72.58,56.71
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,203.09,169.92
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,311.51,260.95
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,275.87,230.78
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,241.75,202.23
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,203.62,170.04
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,166.87,138.4
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,129.9,105.98
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,94.16,74.16
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,48.82,33.51
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,10.68,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,5.51,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,84.58,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,226.87,169.44
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,309.92,254.52
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,403.83,338.51
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,477.5,402.66
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,551.76,464.72
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,617.01,516.4
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,683.82,565.91
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,742.38,606.4
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,801.0,645.62
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,849.69,676.81
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,897.0,706.22
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,928.09,722.83
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,967.12,744.73
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,996.5,760.23
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,1023.06,773.81
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,1043.39,783.92
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,1060.54,792.06
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,1071.46,796.34
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,1078.96,798.59
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,1080.46,797.16
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,1078.44,793.74
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,1068.08,787.49
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,1054.32,779.31
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,1034.97,767.69
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,1012.41,754.14
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,981.06,735.55
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,947.06,715.12
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,907.02,690.38
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,864.98,663.96
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,815.33,630.6
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,764.62,596.0
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,712.89,560.44
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,653.46,518.31
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,583.47,469.2
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,515.76,417.76
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,431.91,350.04
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,354.01,283.39
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,251.55,189.96
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,152.74,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,59.75,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,79.57,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,215.42,160.4
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,298.24,244.57
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,391.98,328.24
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,466.13,392.47
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,545.22,457.88
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,605.89,507.08
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,672.97,557.89
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,731.78,600.85
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,790.73,642.91
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,839.39,675.98
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,886.75,707.54
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,928.16,733.24
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,956.51,749.32
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,883.46,695.57
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,768.3,609.77
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,917.04,717.79
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,1046.99,805.39
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,727.05,574.73
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,328.93,261.38
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,393.82,314.63
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,482.89,383.57
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,539.04,428.03
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,617.49,488.05
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,491.26,389.95
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,369.37,293.8
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,484.63,387.09
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,592.7,470.98
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,575.08,457.9
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,575.37,458.51
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,670.52,533.11
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,738.14,581.62
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,683.58,541.51
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,628.65,501.39
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,561.37,451.87
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,492.48,398.47
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,413.96,334.18
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,341.0,271.38
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,186.86,140.87
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,35.91,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,92.34,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,244.42,184.9
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,323.26,270.35
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,419.1,359.66
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,493.78,428.24
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,572.61,497.98
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,638.87,554.78
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,706.6,609.8
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,765.77,655.37
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,824.83,699.81
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,864.64,728.0
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,911.49,761.3
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,951.84,789.08
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,989.96,814.86
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,1019.64,835.61
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,1046.4,854.21
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,1066.08,867.58
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,1082.43,878.63
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,1092.7,885.35
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,1099.46,889.69
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,1098.85,887.15
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,1094.68,882.25
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,1084.56,874.88
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,1070.99,865.21
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,1049.34,850.1
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,1024.54,832.81
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,994.38,812.8
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,961.5,790.7
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,919.19,759.84
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,875.0,727.38
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,833.29,697.41
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,781.11,658.74
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,717.91,609.61
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,655.28,559.94
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,583.58,500.81
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,514.23,440.72
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,427.7,364.2
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,353.35,295.33
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,251.49,199.43
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,152.56,32.64
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,57.3,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,88.33,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,235.27,180.29
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,319.99,269.54
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,415.56,357.3
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,486.34,421.62
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,567.45,491.8
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,634.65,546.96
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,703.36,599.49
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,762.53,642.92
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,821.53,685.0
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,871.31,719.65
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,919.64,752.47
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,950.04,770.14
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,988.05,793.07
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,1018.64,810.14
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,1046.36,824.93
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,1064.16,832.63
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,1078.6,838.02
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,1088.31,842.46
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,1094.56,844.72
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,1094.15,841.15
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,1090.25,835.49
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,1079.73,828.02
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,1065.84,818.58
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,1043.2,803.47
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,1017.54,786.56
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,997.33,774.32
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,962.52,752.02
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,922.09,726.56
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,879.52,699.24
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,808.6,650.88
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,737.59,601.48
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,672.16,553.87
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,612.59,509.37
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,543.79,454.7
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,477.59,400.1
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,394.91,330.12
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,318.63,262.83
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,227.12,179.44
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,137.85,43.57
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,50.5,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,81.41,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,219.47,167.6
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,302.27,253.03
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,395.99,337.41
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,369.82,317.71
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,319.8,275.68
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,365.31,314.59
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,412.67,353.19
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,456.13,386.64
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,500.13,419.51
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,507.04,421.43
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,510.4,420.68
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,542.46,443.57
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,574.21,465.51
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,566.07,457.19
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,532.17,430.3
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,541.22,436.09
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,549.52,440.91
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,545.32,437.74
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,540.35,434.13
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,451.24,364.03
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,337.67,273.46
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,449.28,364.24
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,534.83,431.42
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,787.62,624.69
