Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,223.5,14.5,4.4,1.5,36.0,112.42,0.0
2016,1,22,8,0,447.0,29.0,4.7,2.0,72.0,241.35,188.84
2016,1,22,8,15,547.5,37.5,5.05,2.5,121.5,324.87,273.07
2016,1,22,8,30,648.0,46.0,5.4,3.0,171.0,418.03,359.48
2016,1,22,8,45,707.0,51.5,5.75,3.5,223.5,493.2,428.44
2016,1,22,9,0,766.0,57.0,6.1,4.0,276.0,572.63,498.66
2016,1,22,9,15,803.5,60.5,6.1,4.5,326.0,639.09,555.01
2016,1,22,9,30,841.0,64.0,6.1,5.0,376.0,706.98,608.95
2016,1,22,9,45,867.5,66.5,6.2,5.5,422.0,766.3,654.43
2016,1,22,10,0,894.0,69.0,6.3,6.0,468.0,817.18,692.28
2016,1,22,10,15,911.5,71.5,6.3,6.5,508.0,867.42,728.59
2016,1,22,10,30,929.0,74.0,6.3,7.0,548.0,916.18,763.15
2016,1,22,10,45,943.0,75.0,6.3,7.5,581.5,958.11,792.01
2016,1,22,11,0,957.0,76.0,6.3,8.0,615.0,997.77,818.88
2016,1,22,11,15,965.5,77.0,6.25,8.0,640.5,1029.65,840.97
2016,1,22,11,30,974.0,78.0,6.2,8.0,666.0,1058.55,860.83
2016,1,22,11,45,977.0,79.5,6.2,8.5,683.0,1079.44,873.53
2016,1,22,12,0,980.0,81.0,6.2,9.0,700.0,1096.86,883.81
2016,1,22,12,15,982.5,81.5,6.15,9.0,708.5,1108.99,891.67
2016,1,22,12,30,985.0,82.0,6.1,9.0,717.0,1117.5,897.08
2016,1,22,12,45,986.5,81.0,6.05,9.5,717.0,1119.46,896.26
2016,1,22,13,0,988.0,80.0,6.0,10.0,717.0,1117.72,893.01
2016,1,22,13,15,985.5,79.5,5.95,10.0,708.0,1108.81,886.5
2016,1,22,13,30,983.0,79.0,5.9,10.0,699.0,1096.27,877.6
2016,1,22,13,45,978.5,78.0,5.85,10.5,681.0,1077.55,862.8
2016,1,22,14,0,974.0,77.0,5.8,11.0,663.0,1055.43,845.77
2016,1,22,14,15,965.5,75.5,5.7,11.0,637.5,1025.57,824.47
2016,1,22,14,30,957.0,74.0,5.6,11.0,612.0,992.73,801.11
2016,1,22,14,45,943.0,73.0,5.6,11.0,578.0,952.77,773.16
2016,1,22,15,0,929.0,72.0,5.6,11.0,544.0,910.56,743.39
2016,1,22,15,15,911.0,70.0,5.4,10.5,503.5,861.76,708.55
2016,1,22,15,30,893.0,68.0,5.2,10.0,463.0,811.53,672.25
2016,1,22,15,45,869.0,64.5,5.05,10.0,417.0,761.12,634.33
2016,1,22,16,0,845.0,61.0,4.9,10.0,371.0,702.22,589.14
2016,1,22,16,15,807.5,57.5,4.35,9.0,321.0,634.17,535.58
2016,1,22,16,30,770.0,54.0,3.8,8.0,271.0,567.63,480.27
2016,1,22,16,45,712.5,48.5,3.3,7.5,219.0,489.12,412.87
2016,1,22,17,0,655.0,43.0,2.8,7.0,167.0,414.87,346.53
2016,1,22,17,15,552.5,35.0,2.6,6.0,117.5,321.53,263.22
2016,1,22,17,30,450.0,27.0,2.4,5.0,68.0,238.23,179.92
2016,1,22,17,45,225.0,13.5,2.2,4.5,34.0,107.45,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,226.0,14.0,1.8,0.5,36.0,112.33,0.0
2016,1,23,8,0,452.0,28.0,2.0,1.0,72.0,241.95,189.45
2016,1,23,8,15,551.0,36.0,1.9,1.5,121.5,324.05,270.4
2016,1,23,8,30,650.0,44.0,1.8,2.0,171.0,415.78,352.87
2016,1,23,8,45,707.0,49.0,1.75,3.0,222.5,489.05,416.31
2016,1,23,9,0,764.0,54.0,1.7,4.0,274.0,566.47,479.79
2016,1,23,9,15,801.0,58.0,1.6,4.5,324.0,632.96,531.98
2016,1,23,9,30,838.0,62.0,1.5,5.0,374.0,700.94,581.26
2016,1,23,9,45,862.5,65.0,1.4,5.5,419.5,759.22,620.79
2016,1,23,10,0,887.0,68.0,1.3,6.0,465.0,808.98,652.68
2016,1,23,10,15,904.0,70.0,1.25,6.5,504.5,858.0,683.74
2016,1,23,10,30,921.0,72.0,1.2,7.0,544.0,905.52,712.91
2016,1,23,10,45,932.5,74.0,1.2,8.0,577.0,946.27,736.29
2016,1,23,11,0,944.0,76.0,1.2,9.0,610.0,984.64,757.7
2016,1,23,11,15,952.5,77.0,1.2,9.0,635.5,1016.29,777.11
2016,1,23,11,30,961.0,78.0,1.2,9.0,661.0,1045.01,794.61
2016,1,23,11,45,963.0,80.0,1.3,9.5,677.5,1065.38,807.27
2016,1,23,12,0,965.0,82.0,1.4,10.0,694.0,1082.3,817.87
2016,1,23,12,15,967.0,82.5,1.45,10.5,702.5,1093.86,824.16
2016,1,23,12,30,969.0,83.0,1.5,11.0,711.0,1101.84,828.34
2016,1,23,12,45,968.0,83.5,1.6,11.5,710.5,1103.13,829.32
2016,1,23,13,0,967.0,84.0,1.7,12.0,710.0,1100.77,828.13
2016,1,23,13,15,964.0,83.5,1.75,12.0,700.5,1091.53,823.29
2016,1,23,13,30,961.0,83.0,1.8,12.0,691.0,1078.75,816.33
2016,1,23,13,45,954.5,82.5,1.9,12.5,673.5,1059.01,804.2
2016,1,23,14,0,948.0,82.0,2.0,13.0,656.0,1036.0,789.95
2016,1,23,14,15,939.0,80.5,2.05,13.0,630.0,1006.24,771.92
2016,1,23,14,30,930.0,79.0,2.1,13.0,604.0,973.62,751.89
2016,1,23,14,45,917.5,77.5,2.15,13.0,571.0,935.16,727.68
2016,1,23,15,0,905.0,76.0,2.2,13.0,538.0,894.43,701.63
2016,1,23,15,15,886.5,73.5,2.15,12.5,498.0,845.42,669.61
2016,1,23,15,30,868.0,71.0,2.1,12.0,458.0,803.2,642.03
2016,1,23,15,45,842.5,68.0,2.05,12.0,412.5,745.09,601.01
2016,1,23,16,0,817.0,65.0,2.0,12.0,367.0,686.76,559.05
2016,1,23,16,15,779.0,61.0,1.8,11.0,317.5,618.92,508.88
2016,1,23,16,30,741.0,57.0,1.6,10.0,268.0,552.67,456.8
2016,1,23,16,45,683.5,51.0,1.4,9.0,217.0,474.91,393.3
2016,1,23,17,0,626.0,45.0,1.2,8.0,166.0,401.44,330.49
2016,1,23,17,15,525.5,36.5,1.2,7.5,117.0,309.97,250.68
2016,1,23,17,30,425.0,28.0,1.2,7.0,68.0,228.38,172.1
2016,1,23,17,45,212.5,14.0,1.3,6.5,34.0,105.84,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.0,16.0,3.15,2.5,35.0,103.35,0.0
2016,1,24,8,0,392.0,32.0,3.4,3.0,70.0,224.73,175.89
2016,1,24,8,15,494.0,41.5,3.4,3.5,119.0,305.86,255.1
2016,1,24,8,30,596.0,51.0,3.4,4.0,168.0,397.52,338.11
2016,1,24,8,45,521.5,70.0,3.45,4.5,193.0,406.73,349.38
2016,1,24,9,0,447.0,89.0,3.5,5.0,218.0,402.26,347.0
2016,1,24,9,15,615.0,82.0,3.75,6.0,293.0,537.23,460.4
2016,1,24,9,30,783.0,75.0,4.0,7.0,368.0,674.9,570.81
2016,1,24,9,45,717.0,92.5,4.25,8.0,385.0,683.36,574.42
2016,1,24,10,0,651.0,110.0,4.5,9.0,402.0,680.05,569.36
2016,1,24,10,15,765.0,98.0,4.75,9.5,470.0,786.98,651.17
2016,1,24,10,30,879.0,86.0,5.0,10.0,538.0,894.41,730.8
2016,1,24,10,45,896.0,86.0,5.25,11.0,571.5,937.19,759.4
2016,1,24,11,0,913.0,86.0,5.5,12.0,605.0,966.94,778.51
2016,1,24,11,15,650.0,171.5,5.55,12.5,549.0,852.02,690.47
2016,1,24,11,30,387.0,257.0,5.6,13.0,493.0,671.84,546.88
2016,1,24,11,45,658.5,176.0,5.7,14.0,590.5,892.12,717.08
2016,1,24,12,0,930.0,95.0,5.8,15.0,688.0,1062.03,836.72
2016,1,24,12,15,718.5,167.5,5.8,15.0,629.0,960.53,761.96
2016,1,24,12,30,507.0,240.0,5.8,15.0,570.0,817.71,654.18
2016,1,24,12,45,538.5,228.5,5.8,15.5,579.0,838.55,669.99
2016,1,24,13,0,570.0,217.0,5.8,16.0,588.0,856.93,683.18
2016,1,24,13,15,668.5,179.5,5.7,16.0,609.0,922.22,731.66
2016,1,24,13,30,767.0,142.0,5.6,16.0,630.0,973.19,768.17
2016,1,24,13,45,836.5,119.0,5.6,16.5,639.0,997.26,784.38
2016,1,24,14,0,906.0,96.0,5.6,17.0,648.0,1011.52,793.8
2016,1,24,14,15,896.0,94.5,5.5,17.0,622.0,993.47,781.14
2016,1,24,14,30,886.0,93.0,5.4,17.0,596.0,960.39,757.99
2016,1,24,14,45,879.5,88.0,5.3,17.0,564.0,923.71,732.33
2016,1,24,15,0,873.0,83.0,5.2,17.0,532.0,884.46,704.75
2016,1,24,15,15,853.5,80.5,4.9,16.5,492.5,834.96,669.56
2016,1,24,15,30,834.0,78.0,4.6,16.0,453.0,784.19,633.13
2016,1,24,15,45,802.0,75.5,4.35,16.0,407.0,722.91,587.42
2016,1,24,16,0,770.0,73.0,4.1,16.0,361.0,661.95,541.55
2016,1,24,16,15,729.5,68.5,3.6,15.0,312.0,593.72,489.25
2016,1,24,16,30,689.0,64.0,3.1,14.0,263.0,531.42,439.14
2016,1,24,16,45,621.0,58.0,2.7,13.5,212.0,450.21,371.59
2016,1,24,17,0,553.0,52.0,2.3,13.0,161.0,374.59,306.41
2016,1,24,17,15,450.0,42.0,2.3,12.5,113.5,284.31,228.09
2016,1,24,17,30,347.0,32.0,2.3,12.0,66.0,204.8,153.78
2016,1,24,17,45,173.5,16.0,2.35,11.5,33.0,94.38,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,129.5,19.0,2.95,11.5,32.0,80.33,0.35
2016,1,25,8,0,259.0,38.0,3.1,12.0,64.0,173.68,131.58
2016,1,25,8,15,361.5,51.0,3.15,12.5,110.0,249.39,201.49
2016,1,25,8,30,464.0,64.0,3.2,13.0,156.0,339.21,279.8
2016,1,25,8,45,250.0,89.5,3.3,13.5,141.0,252.87,210.53
2016,1,25,9,0,36.0,115.0,3.4,14.0,126.0,134.31,109.32
2016,1,25,9,15,43.5,134.5,3.35,14.5,149.5,159.56,130.64
2016,1,25,9,30,51.0,154.0,3.3,15.0,173.0,185.62,152.02
2016,1,25,9,45,411.5,125.0,3.25,15.5,309.0,476.8,394.6
2016,1,25,10,0,772.0,96.0,3.2,16.0,445.0,759.86,610.85
2016,1,25,10,15,793.0,99.0,3.0,16.5,484.0,805.17,638.08
2016,1,25,10,30,814.0,102.0,2.8,17.0,523.0,854.79,669.3
2016,1,25,10,45,838.5,101.0,2.6,17.5,558.0,901.74,697.65
2016,1,25,11,0,863.0,100.0,2.4,18.0,593.0,947.09,724.0
2016,1,25,11,15,873.5,101.5,2.15,18.0,618.5,980.12,742.05
2016,1,25,11,30,884.0,103.0,1.9,18.0,644.0,1010.46,757.75
2016,1,25,11,45,890.5,104.0,1.7,18.5,661.5,1033.37,767.25
2016,1,25,12,0,897.0,105.0,1.5,19.0,679.0,1053.12,774.35
2016,1,25,12,15,900.5,105.5,1.4,19.0,688.0,1065.95,780.03
2016,1,25,12,30,904.0,106.0,1.3,19.0,697.0,1075.36,783.63
2016,1,25,12,45,910.0,103.5,1.25,19.5,698.5,1066.52,775.39
2016,1,25,13,0,916.0,101.0,1.2,20.0,700.0,1068.01,774.09
2016,1,25,13,15,914.0,100.5,1.2,20.0,692.0,1060.2,769.44
2016,1,25,13,30,912.0,100.0,1.2,20.0,684.0,1049.0,762.97
2016,1,25,13,45,912.5,96.5,1.2,20.0,668.0,1033.42,753.93
2016,1,25,14,0,913.0,93.0,1.2,20.0,652.0,1014.47,742.92
2016,1,25,14,15,904.5,91.5,1.15,20.0,627.5,985.99,725.02
2016,1,25,14,30,896.0,90.0,1.1,20.0,603.0,965.79,712.64
2016,1,25,14,45,888.5,86.5,1.05,20.0,571.0,929.74,689.92
2016,1,25,15,0,881.0,83.0,1.0,20.0,539.0,891.17,665.63
2016,1,25,15,15,828.0,81.5,0.95,20.0,485.0,814.51,615.56
2016,1,25,15,30,775.0,80.0,0.9,20.0,431.0,739.0,565.6
2016,1,25,15,45,740.5,80.5,0.85,20.0,389.0,681.49,527.06
2016,1,25,16,0,706.0,81.0,0.8,20.0,347.0,628.86,490.71
2016,1,25,16,15,714.5,71.0,0.8,19.0,309.5,589.98,464.63
2016,1,25,16,30,723.0,61.0,0.8,18.0,272.0,545.24,432.49
2016,1,25,16,45,663.5,55.0,0.8,17.5,221.0,467.02,371.91
2016,1,25,17,0,604.0,49.0,0.8,17.0,170.0,397.7,315.41
2016,1,25,17,15,503.5,40.0,0.8,16.5,121.0,307.13,239.89
2016,1,25,17,30,403.0,31.0,0.8,16.0,72.0,227.04,167.7
2016,1,25,17,45,201.5,15.5,0.85,15.5,36.0,104.43,6.13
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.5,18.5,5.85,5.5,21.0,30.31,0.0
2016,1,26,8,0,51.0,37.0,6.0,6.0,42.0,66.4,48.99
2016,1,26,8,15,76.5,58.5,6.1,6.0,71.0,103.87,84.07
2016,1,26,8,30,102.0,80.0,6.2,6.0,100.0,143.24,120.17
2016,1,26,8,45,125.0,99.5,6.35,6.0,131.5,180.93,154.5
2016,1,26,9,0,148.0,119.0,6.5,6.0,163.0,220.92,190.32
2016,1,26,9,15,74.0,93.0,6.55,6.0,115.0,144.53,123.07
2016,1,26,9,30,0.0,67.0,6.6,6.0,67.0,51.38,39.59
2016,1,26,9,45,49.0,133.5,6.65,6.5,156.0,159.29,134.77
2016,1,26,10,0,98.0,200.0,6.7,7.0,245.0,273.33,232.75
2016,1,26,10,15,119.0,219.5,6.75,7.5,278.5,332.27,281.72
2016,1,26,10,30,140.0,239.0,6.8,8.0,312.0,375.49,317.1
2016,1,26,10,45,285.0,232.5,6.9,8.5,392.5,522.42,440.73
2016,1,26,11,0,430.0,226.0,7.0,9.0,473.0,678.55,567.75
2016,1,26,11,15,255.5,254.5,7.0,9.0,403.0,533.91,446.28
2016,1,26,11,30,81.0,283.0,7.0,9.0,333.0,355.73,295.39
2016,1,26,11,45,40.5,148.5,7.05,9.0,173.5,171.73,141.92
2016,1,26,12,0,0.0,14.0,7.1,9.0,14.0,10.72,3.53
2016,1,26,12,15,0.0,27.0,7.1,9.0,27.0,20.71,12.08
2016,1,26,12,30,0.0,40.0,7.1,9.0,40.0,30.71,20.63
2016,1,26,12,45,0.0,31.5,7.1,9.5,31.5,24.17,15.0
2016,1,26,13,0,0.0,23.0,7.1,10.0,23.0,17.63,9.39
2016,1,26,13,15,20.0,148.0,6.85,9.5,161.0,151.2,123.5
2016,1,26,13,30,40.0,273.0,6.6,9.0,299.0,303.26,250.56
2016,1,26,13,45,20.0,184.0,6.35,9.0,197.0,171.26,140.37
2016,1,26,14,0,0.0,95.0,6.1,9.0,95.0,73.35,57.05
2016,1,26,14,15,0.0,57.5,5.75,9.0,57.5,44.16,32.26
2016,1,26,14,30,0.0,20.0,5.4,9.0,20.0,15.3,7.53
2016,1,26,14,45,18.0,116.5,5.1,9.0,126.0,117.45,95.83
2016,1,26,15,0,36.0,213.0,4.8,9.0,232.0,235.07,195.37
2016,1,26,15,15,18.0,132.0,4.8,8.5,141.5,121.93,99.96
2016,1,26,15,30,0.0,51.0,4.8,8.0,51.0,39.05,28.36
2016,1,26,15,45,0.0,46.0,4.85,8.0,46.0,35.18,25.1
2016,1,26,16,0,0.0,41.0,4.9,8.0,41.0,31.32,21.8
2016,1,26,16,15,0.0,35.5,4.8,7.5,35.5,27.09,18.19
2016,1,26,16,30,0.0,30.0,4.7,7.0,30.0,22.86,14.53
2016,1,26,16,45,0.0,24.5,4.6,6.5,24.5,18.64,10.82
2016,1,26,17,0,0.0,19.0,4.5,6.0,19.0,14.44,7.05
2016,1,26,17,15,0.0,13.5,4.4,6.0,13.5,10.24,3.24
2016,1,26,17,30,0.0,8.0,4.3,6.0,8.0,6.06,0.0
2016,1,26,17,45,0.0,4.0,4.25,6.0,4.0,3.02,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,117.5,18.0,4.15,1.5,30.0,74.15,12.52
2016,1,27,8,0,235.0,36.0,4.3,2.0,60.0,159.0,125.66
2016,1,27,8,15,290.5,52.5,4.4,3.0,99.5,215.67,180.79
2016,1,27,8,30,346.0,69.0,4.5,4.0,139.0,278.39,238.43
2016,1,27,8,45,393.5,80.5,4.65,5.0,180.5,336.32,290.49
2016,1,27,9,0,441.0,92.0,4.8,6.0,222.0,398.63,344.57
2016,1,27,9,15,487.5,101.5,4.8,6.5,268.5,461.89,398.22
2016,1,27,9,30,534.0,111.0,4.8,7.0,315.0,528.51,453.08
2016,1,27,9,45,709.0,91.5,4.85,7.5,395.5,672.29,569.83
2016,1,27,10,0,884.0,72.0,4.9,8.0,476.0,814.33,678.16
2016,1,27,10,15,901.0,74.5,4.8,8.5,516.5,856.02,705.6
2016,1,27,10,30,918.0,77.0,4.7,9.0,557.0,904.33,738.0
2016,1,27,10,45,930.0,78.5,4.6,9.5,590.5,945.12,764.14
2016,1,27,11,0,942.0,80.0,4.5,10.0,624.0,983.55,788.15
2016,1,27,11,15,950.5,81.0,4.45,10.0,649.5,1015.47,809.11
2016,1,27,11,30,959.0,82.0,4.4,10.0,675.0,1044.43,827.94
2016,1,27,11,45,961.5,84.0,4.4,10.5,692.0,1065.54,840.16
2016,1,27,12,0,964.0,86.0,4.4,11.0,709.0,1083.19,850.07
2016,1,27,12,15,966.5,86.5,4.4,11.0,718.0,1095.51,858.02
2016,1,27,12,30,969.0,87.0,4.4,11.0,727.0,1104.24,863.69
2016,1,27,12,45,970.0,86.5,4.4,11.5,727.0,1106.59,863.49
2016,1,27,13,0,971.0,86.0,4.4,12.0,727.0,1105.27,861.0
2016,1,27,13,15,968.5,85.5,4.35,12.0,718.5,1096.71,854.78
2016,1,27,13,30,966.0,85.0,4.3,12.0,710.0,1084.56,846.33
2016,1,27,13,45,962.5,83.5,4.3,12.0,693.0,1066.66,834.65
2016,1,27,14,0,959.0,82.0,4.3,12.0,676.0,1045.34,820.74
2016,1,27,14,15,951.0,80.5,4.2,12.0,650.5,1016.41,800.65
2016,1,27,14,30,943.0,79.0,4.1,12.0,625.0,984.49,778.79
2016,1,27,14,45,930.5,77.5,4.0,12.0,591.5,945.7,752.02
2016,1,27,15,0,918.0,76.0,3.9,12.0,558.0,904.58,723.5
2016,1,27,15,15,901.0,74.0,3.65,11.5,518.5,856.98,690.49
2016,1,27,15,30,884.0,72.0,3.4,11.0,479.0,807.88,656.0
2016,1,27,15,45,863.0,68.0,3.2,11.0,433.5,759.43,620.64
2016,1,27,16,0,842.0,64.0,3.0,11.0,388.0,702.22,578.05
2016,1,27,16,15,807.0,60.5,2.55,10.0,338.0,635.87,527.62
2016,1,27,16,30,772.0,57.0,2.1,9.0,288.0,570.76,475.1
2016,1,27,16,45,721.5,51.0,1.7,8.0,235.5,495.52,412.66
2016,1,27,17,0,671.0,45.0,1.3,7.0,183.0,423.9,350.58
2016,1,27,17,15,578.0,37.5,1.3,6.5,132.5,334.71,272.72
2016,1,27,17,30,485.0,30.0,1.3,6.0,82.0,254.44,197.72
2016,1,27,17,45,242.5,15.0,1.3,5.5,41.0,117.5,38.26
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.5,2.75,3.5,40.0,114.76,29.76
2016,1,28,8,0,482.0,29.0,3.1,5.0,80.0,249.96,196.12
2016,1,28,8,15,576.0,36.0,3.0,5.5,130.5,329.52,272.47
2016,1,28,8,30,670.0,43.0,2.9,6.0,181.0,418.15,352.03
2016,1,28,8,45,726.5,47.5,2.8,7.0,233.5,491.2,415.14
2016,1,28,9,0,783.0,52.0,2.7,8.0,286.0,568.45,478.45
2016,1,28,9,15,818.0,55.5,2.7,9.0,336.5,633.89,529.76
2016,1,28,9,30,853.0,59.0,2.7,10.0,387.0,694.04,573.39
2016,1,28,9,45,878.0,61.0,2.7,11.0,433.0,751.57,612.9
2016,1,28,10,0,903.0,63.0,2.7,12.0,479.0,808.85,650.99
2016,1,28,10,15,920.0,65.0,2.8,12.5,519.5,858.84,684.71
2016,1,28,10,30,937.0,67.0,2.9,13.0,560.0,907.28,716.86
2016,1,28,10,45,949.0,68.5,3.0,14.0,593.5,948.75,742.31
2016,1,28,11,0,961.0,70.0,3.1,15.0,627.0,987.81,765.8
2016,1,28,11,15,968.5,71.0,3.15,15.5,652.5,1019.31,784.89
2016,1,28,11,30,976.0,72.0,3.2,16.0,678.0,1047.77,801.9
2016,1,28,11,45,979.0,73.5,3.25,16.5,695.5,1069.16,814.16
2016,1,28,12,0,982.0,75.0,3.3,17.0,713.0,1087.05,824.2
2016,1,28,12,15,984.5,75.5,3.3,17.0,722.0,1099.62,831.94
2016,1,28,12,30,987.0,76.0,3.3,17.0,731.0,1108.52,837.45
2016,1,28,12,45,987.0,75.5,3.35,17.5,731.0,1109.92,837.07
2016,1,28,13,0,987.0,75.0,3.4,18.0,731.0,1107.58,834.47
2016,1,28,13,15,985.0,75.0,3.35,18.0,722.5,1100.08,829.33
2016,1,28,13,30,983.0,75.0,3.3,18.0,714.0,1088.92,821.97
2016,1,28,13,45,979.5,73.5,3.3,18.5,697.0,1070.79,809.08
2016,1,28,14,0,976.0,72.0,3.3,19.0,680.0,1049.17,794.08
2016,1,28,14,15,968.5,71.0,3.2,19.0,655.0,1020.97,775.43
2016,1,28,14,30,961.0,70.0,3.1,19.0,630.0,989.69,754.82
2016,1,28,14,45,946.0,70.5,3.05,19.0,596.5,950.63,729.28
2016,1,28,15,0,931.0,71.0,3.0,19.0,563.0,909.32,702.12
2016,1,28,15,15,915.0,69.0,2.6,18.5,523.0,862.1,669.28
2016,1,28,15,30,899.0,67.0,2.2,18.0,483.0,813.25,634.89
2016,1,28,15,45,877.0,64.0,1.85,17.5,437.5,757.25,595.24
2016,1,28,16,0,855.0,61.0,1.5,17.0,392.0,700.73,554.49
2016,1,28,16,15,821.5,57.5,1.4,16.0,342.0,641.51,513.37
2016,1,28,16,30,788.0,54.0,1.3,15.0,292.0,576.77,464.82
2016,1,28,16,45,736.5,49.0,1.2,14.5,239.5,501.39,405.06
2016,1,28,17,0,685.0,44.0,1.1,14.0,187.0,429.69,345.51
2016,1,28,17,15,594.5,36.5,1.05,13.5,136.0,341.07,270.31
2016,1,28,17,30,504.0,29.0,1.0,13.0,85.0,261.31,198.19
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.5,120.68,48.02
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,14.5,2.7,7.5,41.0,116.57,36.89
2016,1,29,8,0,494.0,29.0,3.0,9.0,82.0,253.8,196.66
2016,1,29,8,15,586.5,36.5,3.1,10.0,133.5,333.59,271.46
2016,1,29,8,30,679.0,44.0,3.2,11.0,185.0,422.44,349.57
2016,1,29,8,45,732.5,49.0,3.35,12.0,237.5,494.84,411.65
2016,1,29,9,0,786.0,54.0,3.5,13.0,290.0,571.16,474.08
2016,1,29,9,15,820.5,57.5,3.55,13.5,341.0,636.5,525.99
2016,1,29,9,30,855.0,61.0,3.6,14.0,392.0,696.52,570.68
2016,1,29,9,45,878.5,64.0,3.7,15.0,438.0,754.31,610.74
2016,1,29,10,0,902.0,67.0,3.8,16.0,484.0,811.72,649.42
2016,1,29,10,15,918.5,69.0,4.05,16.5,524.5,861.3,683.52
2016,1,29,10,30,935.0,71.0,4.3,17.0,565.0,909.31,716.06
2016,1,29,10,45,946.5,72.5,4.55,18.0,598.5,950.33,742.63
2016,1,29,11,0,958.0,74.0,4.8,19.0,632.0,988.91,767.28
2016,1,29,11,15,965.5,75.0,4.9,19.0,658.0,1020.41,788.66
2016,1,29,11,30,973.0,76.0,5.0,19.0,684.0,1048.85,808.04
2016,1,29,11,45,974.5,78.0,5.1,19.5,701.0,1069.37,820.43
2016,1,29,12,0,976.0,80.0,5.2,20.0,718.0,1086.35,830.54
2016,1,29,12,15,978.0,80.5,5.25,20.0,726.5,1098.4,838.63
2016,1,29,12,30,980.0,81.0,5.3,20.0,735.0,1106.8,844.45
2016,1,29,12,45,979.5,81.0,5.35,20.0,735.0,1108.34,845.78
2016,1,29,13,0,979.0,81.0,5.4,20.0,735.0,1106.16,844.81
2016,1,29,13,15,976.5,81.0,5.4,20.0,726.5,1098.24,839.67
2016,1,29,13,30,974.0,81.0,5.4,20.0,718.0,1086.68,832.24
2016,1,29,13,45,968.5,80.0,5.4,20.0,700.5,1067.34,819.63
2016,1,29,14,0,963.0,79.0,5.4,20.0,683.0,1044.61,804.83
2016,1,29,14,15,955.0,78.0,5.3,19.5,657.5,1016.23,786.94
2016,1,29,14,30,947.0,77.0,5.2,19.0,632.0,984.84,766.96
2016,1,29,14,45,935.5,75.5,5.1,19.0,599.0,946.84,740.78
2016,1,29,15,0,924.0,74.0,5.0,19.0,566.0,906.43,712.84
2016,1,29,15,15,907.5,71.5,4.7,18.5,526.0,858.41,679.28
2016,1,29,15,30,891.0,69.0,4.4,18.0,486.0,808.81,644.29
2016,1,29,15,45,869.0,66.0,4.1,18.0,440.5,753.12,603.66
2016,1,29,16,0,847.0,63.0,3.8,18.0,395.0,703.54,567.3
2016,1,29,16,15,813.0,59.5,3.45,17.0,344.5,637.63,518.91
2016,1,29,16,30,779.0,56.0,3.1,16.0,294.0,572.9,468.4
2016,1,29,16,45,726.5,51.0,2.8,15.0,241.5,497.32,407.4
2016,1,29,17,0,674.0,46.0,2.5,14.0,189.0,425.49,346.79
2016,1,29,17,15,584.0,38.5,2.5,13.0,138.0,337.59,271.33
2016,1,29,17,30,494.0,31.0,2.5,12.0,87.0,258.34,199.2
2016,1,29,17,45,247.0,15.5,2.5,11.5,43.5,120.29,56.6
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,206.0,17.5,3.85,7.0,40.0,107.24,39.92
2016,1,30,8,0,412.0,35.0,4.0,8.0,80.0,229.35,179.28
2016,1,30,8,15,511.5,44.0,4.05,8.5,130.5,309.17,254.0
2016,1,30,8,30,611.0,53.0,4.1,9.0,181.0,399.15,334.19
2016,1,30,8,45,679.0,58.0,4.15,10.0,235.0,472.5,397.8
2016,1,30,9,0,747.0,63.0,4.2,11.0,289.0,555.57,466.5
2016,1,30,9,15,784.0,67.0,4.2,11.5,340.0,621.71,519.7
2016,1,30,9,30,821.0,71.0,4.2,12.0,391.0,689.3,571.5
2016,1,30,9,45,849.0,73.5,4.25,13.0,438.0,749.44,613.83
2016,1,30,10,0,877.0,76.0,4.3,14.0,485.0,809.51,654.94
2016,1,30,10,15,895.0,78.5,4.35,14.5,525.5,860.83,689.89
2016,1,30,10,30,913.0,81.0,4.4,15.0,566.0,901.16,716.34
2016,1,30,10,45,926.0,82.5,4.45,16.0,600.0,942.89,742.15
2016,1,30,11,0,939.0,84.0,4.5,17.0,634.0,982.34,765.94
2016,1,30,11,15,947.0,85.5,4.55,17.5,660.0,1014.5,785.9
2016,1,30,11,30,955.0,87.0,4.6,18.0,686.0,1043.69,803.78
2016,1,30,11,45,962.0,87.0,4.7,18.5,704.0,1066.97,818.09
2016,1,30,12,0,969.0,87.0,4.8,19.0,722.0,1086.92,830.25
2016,1,30,12,15,971.0,87.0,4.8,19.0,731.0,1098.35,837.4
2016,1,30,12,30,973.0,87.0,4.8,19.0,740.0,1106.15,842.31
2016,1,30,12,45,972.0,87.5,4.85,19.5,739.5,1107.81,842.11
2016,1,30,13,0,971.0,88.0,4.9,20.0,739.0,1105.76,839.63
2016,1,30,13,15,967.5,87.5,4.85,20.0,730.0,1096.31,833.01
2016,1,30,13,30,964.0,87.0,4.8,20.0,721.0,1083.25,824.18
2016,1,30,13,45,956.5,87.0,4.8,20.0,703.0,1063.3,811.31
2016,1,30,14,0,949.0,87.0,4.8,20.0,685.0,1040.05,796.34
2016,1,30,14,15,940.5,85.5,4.7,20.0,659.0,1010.9,776.49
2016,1,30,14,30,932.0,84.0,4.6,20.0,633.0,978.8,754.71
2016,1,30,14,45,920.5,82.0,4.5,20.0,600.0,940.63,728.71
2016,1,30,15,0,909.0,80.0,4.4,20.0,567.0,900.08,701.0
2016,1,30,15,15,891.5,77.5,4.15,19.5,526.5,851.74,668.38
2016,1,30,15,30,874.0,75.0,3.9,19.0,486.0,810.08,640.31
2016,1,30,15,45,849.0,72.0,3.65,19.0,440.0,751.99,598.58
2016,1,30,16,0,824.0,69.0,3.4,19.0,394.0,693.59,556.09
2016,1,30,16,15,788.0,65.0,3.15,18.0,344.0,626.64,507.21
2016,1,30,16,30,752.0,61.0,2.9,17.0,294.0,561.06,456.66
2016,1,30,16,45,697.0,55.5,2.7,16.0,241.5,484.63,395.62
2016,1,30,17,0,642.0,50.0,2.5,15.0,189.0,412.18,335.13
2016,1,30,17,15,550.0,42.0,2.55,14.5,138.0,328.44,262.95
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,250.42,192.51
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,117.89,61.33
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,7,45,197.5,17.5,2.7,10.5,39.5,104.05,43.22
2016,1,31,8,0,395.0,35.0,3.0,11.0,79.0,221.38,171.22
2016,1,31,8,15,492.5,44.0,3.0,11.5,128.5,299.15,242.55
2016,1,31,8,30,590.0,53.0,3.0,12.0,178.0,386.93,319.37
2016,1,31,8,45,663.0,56.5,3.0,13.0,231.5,460.56,381.87
2016,1,31,9,0,736.0,60.0,3.0,14.0,285.0,544.11,449.43
2016,1,31,9,15,772.5,64.0,2.9,14.5,335.0,609.24,500.27
2016,1,31,9,30,809.0,68.0,2.8,15.0,385.0,675.86,549.63
2016,1,31,9,45,840.5,69.0,2.7,16.0,432.0,736.26,590.18
2016,1,31,10,0,872.0,70.0,2.6,17.0,479.0,788.87,623.66
2016,1,31,10,15,889.5,72.5,2.5,17.5,519.5,838.89,655.46
2016,1,31,10,30,907.0,75.0,2.4,18.0,560.0,887.49,685.46
2016,1,31,10,45,921.5,75.5,2.35,19.0,594.0,929.23,709.16
2016,1,31,11,0,936.0,76.0,2.3,20.0,628.0,968.79,730.91
2016,1,31,11,15,944.5,77.5,2.3,20.5,654.0,1001.44,749.64
2016,1,31,11,30,953.0,79.0,2.3,21.0,680.0,1031.14,766.38
2016,1,31,11,45,951.0,83.0,2.3,22.0,696.5,1050.37,774.76
2016,1,31,12,0,949.0,87.0,2.3,23.0,713.0,1065.99,780.96
2016,1,31,12,15,952.0,87.5,2.25,23.0,722.5,1078.88,787.94
2016,1,31,12,30,955.0,88.0,2.2,23.0,732.0,1088.23,792.82
2016,1,31,12,45,957.0,87.0,2.15,23.5,732.5,1091.16,792.26
2016,1,31,13,0,959.0,86.0,2.1,24.0,733.0,1090.44,789.63
2016,1,31,13,15,957.0,85.5,2.0,24.0,724.5,1082.6,783.56
2016,1,31,13,30,955.0,85.0,1.9,24.0,716.0,1071.17,775.46
2016,1,31,13,45,951.5,83.5,1.8,24.5,699.5,1053.53,762.13
2016,1,31,14,0,948.0,82.0,1.7,25.0,683.0,1032.47,746.89
2016,1,31,14,15,940.0,80.5,1.55,25.0,657.5,1003.81,727.71
2016,1,31,14,30,932.0,79.0,1.4,25.0,632.0,972.18,706.76
2016,1,31,14,45,920.0,77.5,1.25,25.0,599.0,934.15,681.72
2016,1,31,15,0,908.0,76.0,1.1,25.0,566.0,893.76,655.15
2016,1,31,15,15,891.0,74.0,1.0,24.5,526.0,846.46,625.93
2016,1,31,15,30,874.0,72.0,0.9,24.0,486.0,797.65,595.36
2016,1,31,15,45,850.5,69.0,0.8,24.0,440.5,748.85,563.19
2016,1,31,16,0,827.0,66.0,0.7,24.0,395.0,691.51,524.62
2016,1,31,16,15,792.5,62.0,0.7,23.0,345.5,625.49,481.35
2016,1,31,16,30,758.0,58.0,0.7,22.0,296.0,560.75,435.92
2016,1,31,16,45,704.0,53.0,0.7,21.0,243.5,485.29,380.05
2016,1,31,17,0,650.0,48.0,0.7,20.0,191.0,413.76,324.15
2016,1,31,17,15,559.5,40.5,0.75,19.0,140.5,326.89,253.81
2016,1,31,17,30,469.0,33.0,0.8,18.0,90.0,253.25,190.21
2016,1,31,17,45,234.5,16.5,0.9,17.5,45.0,119.32,65.72
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
