Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,105.87,48.75
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,224.47,172.63
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,302.63,243.12
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,390.75,319.15
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,293.01,242.45
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,132.24,107.14
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,127.46,103.03
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,132.37,106.52
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,124.76,99.36
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,117.36,92.4
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,127.42,100.46
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,137.64,108.6
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,249.81,200.53
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,353.83,283.26
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,421.68,335.64
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,469.48,372.2
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,785.02,618.47
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,1053.26,808.24
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,1064.92,815.64
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,1073.1,822.58
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,1074.14,825.11
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,1071.64,825.32
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,1063.03,820.63
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,1050.96,813.66
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,1031.62,800.38
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,1009.14,784.91
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,991.91,773.71
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,959.43,751.6
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,918.88,723.64
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,876.24,694.02
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,827.28,658.48
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,777.02,621.8
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,716.64,577.12
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,660.61,535.02
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,593.54,482.4
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,528.36,430.01
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,450.29,366.05
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,377.23,304.56
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,291.85,231.88
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,215.78,164.88
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,122.08,72.2
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,27.41,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,117.99,60.22
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,248.77,194.29
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,329.7,269.13
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,419.81,349.01
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,493.87,412.8
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,572.04,477.32
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,638.39,531.64
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,706.03,584.72
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,758.16,622.53
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,816.33,664.31
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,866.75,699.95
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,915.61,733.96
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,957.51,761.02
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,996.98,785.99
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,1030.44,807.58
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,1060.85,826.91
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,1082.71,838.56
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,1101.0,847.77
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,1113.85,854.95
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,1123.0,859.75
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,1125.66,859.15
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,1124.53,856.21
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1116.05,849.65
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1103.83,840.81
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,1085.38,826.87
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,1063.42,810.78
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,1034.24,792.95
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,1001.99,772.95
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,963.1,746.83
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,921.73,718.91
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,873.17,685.62
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,822.94,650.81
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,773.02,614.88
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,714.51,572.14
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,647.04,522.69
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,580.74,471.42
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,503.38,409.72
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,429.94,348.63
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,341.27,273.99
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,266.01,206.96
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,157.01,100.03
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,48.65,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,116.66,65.15
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,249.33,200.4
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,328.44,275.91
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,413.71,354.48
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,392.33,339.52
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,345.87,299.97
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,372.59,323.02
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,413.15,356.5
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,434.57,372.51
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,452.97,385.54
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,495.39,419.01
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,538.29,452.21
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,788.56,654.66
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,1005.73,814.58
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,1038.1,833.63
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,1067.31,851.43
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,1088.5,863.42
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,1106.04,872.89
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,1118.56,880.59
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,1127.31,885.84
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,1127.84,883.81
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,1124.53,879.37
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,1115.55,872.88
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,1102.84,864.01
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,1083.21,850.98
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,1060.15,835.69
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,1031.44,816.02
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,999.61,794.21
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,960.04,766.81
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,918.09,737.61
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,870.32,704.88
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,820.9,670.54
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,771.51,634.51
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,713.36,591.2
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,646.62,539.81
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,580.97,487.02
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,506.19,424.24
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,434.85,362.07
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,348.26,286.56
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,269.65,214.85
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,170.83,115.1
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,64.55,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,125.53,74.35
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,270.35,216.59
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,349.36,290.35
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,436.73,367.76
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,509.7,430.28
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,586.33,492.62
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,652.56,545.16
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,713.44,590.77
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,771.59,631.0
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,829.19,669.76
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,879.48,704.44
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,928.01,737.5
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,969.86,764.14
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,1009.14,788.77
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,1042.29,809.95
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,1072.27,828.97
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,1089.99,838.8
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,1103.72,846.19
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,1116.65,852.96
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,1125.86,857.35
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,1129.53,857.31
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,1129.39,854.99
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,1120.93,848.3
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,1108.73,839.4
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,1091.16,827.15
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,1069.99,812.74
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,1040.58,793.7
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,1008.03,772.7
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,966.5,745.58
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,922.81,716.91
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,873.98,683.21
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,831.66,653.9
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,773.34,613.36
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,714.46,571.88
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,647.07,523.33
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,580.83,473.09
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,505.05,412.94
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,432.82,353.05
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,349.78,283.4
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,272.07,214.69
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,170.76,117.44
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,64.44,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,45.85,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,145.18,90.48
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,246.87,197.56
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,323.79,269.15
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,409.88,345.86
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,476.44,403.38
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,549.98,463.8
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,615.7,517.22
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,682.78,570.01
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,740.22,612.32
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,797.16,653.36
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,847.83,688.07
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,897.01,721.08
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,929.18,741.53
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,968.63,767.15
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,1001.08,788.47
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,1030.62,807.66
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,1052.23,819.79
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,1070.43,829.64
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,1083.45,837.57
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,1092.9,843.24
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,1094.62,843.81
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,1092.69,842.14
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,1084.53,836.42
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,1072.81,828.5
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,1054.11,814.46
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,1032.1,798.39
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,1003.39,780.36
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,971.75,760.32
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,938.07,737.8
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,891.29,705.81
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,842.07,671.25
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,791.44,635.34
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,731.11,592.05
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,675.27,550.95
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,608.36,499.67
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,543.11,448.12
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,463.4,383.23
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,388.73,320.27
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,303.73,247.7
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,227.54,180.19
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,121.8,84.91
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,56.72,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,159.38,102.73
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,259.28,207.58
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,338.06,282.22
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,425.28,362.14
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,497.95,427.07
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,574.39,492.79
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,640.37,548.23
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,707.51,602.47
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,761.46,643.33
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,821.67,688.53
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,871.71,724.42
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,920.02,758.48
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,962.72,787.86
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,1003.0,815.15
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,1036.62,838.6
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,1067.09,859.72
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,1089.32,874.78
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,1107.91,887.3
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,1120.49,895.28
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,1129.27,900.67
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,1132.68,900.62
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,1132.2,897.97
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,1123.69,891.13
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1111.37,881.76
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,1093.21,868.38
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,1071.43,852.58
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,1043.29,832.32
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,1011.92,809.84
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,971.35,780.67
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,928.49,749.79
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,880.87,716.06
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,831.46,680.7
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,775.2,638.72
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,724.72,600.76
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,658.31,548.87
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,592.77,495.68
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,519.07,433.84
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,448.44,372.36
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,363.42,298.21
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,285.91,227.7
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,187.96,134.35
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,86.56,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,41.46,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,141.1,94.36
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,240.5,193.94
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,317.49,265.48
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,403.46,342.47
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,478.69,407.69
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,555.87,471.98
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,622.17,525.16
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,689.81,577.51
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,750.78,621.64
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,811.7,664.55
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,862.53,699.83
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,902.24,726.54
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,944.42,753.87
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,984.3,779.74
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,1017.01,801.4
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,1046.69,820.95
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,1067.03,834.0
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,1083.77,844.7
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,1096.53,852.97
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,1105.64,858.91
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,1109.35,860.12
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,1109.31,858.97
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,1100.54,852.66
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,1088.11,844.06
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,1070.84,830.68
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,1050.05,815.07
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,1021.75,795.05
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,990.38,773.03
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,951.07,745.88
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,909.36,717.02
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,869.94,688.68
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,819.23,652.28
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,762.79,611.62
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,705.61,569.9
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,639.34,520.35
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,574.15,469.53
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,500.26,410.18
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,429.69,351.16
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,348.59,282.23
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,272.54,214.79
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,176.56,126.59
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,73.1,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,139.57,94.76
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,271.22,217.34
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,347.82,289.33
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,432.29,365.77
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,503.5,428.87
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,578.18,492.47
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,637.77,542.93
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,703.13,595.66
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,760.6,638.44
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,817.51,679.96
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,770.08,639.16
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,680.01,563.31
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,734.33,604.65
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,797.78,651.36
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,929.69,749.08
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,1057.5,840.04
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,1077.5,851.03
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,1093.64,860.03
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,1106.09,868.22
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,1114.81,873.97
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,1118.47,875.12
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,1118.29,873.79
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,1110.97,868.91
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,1099.87,861.59
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,1082.57,848.83
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,1061.59,833.65
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,1034.07,816.35
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,1003.3,796.75
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,966.76,771.73
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,927.38,744.54
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,880.15,710.21
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,831.01,674.31
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,776.17,634.06
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,720.25,592.5
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,656.22,543.75
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,592.9,492.8
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,526.07,437.63
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,456.91,378.42
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,374.75,306.81
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,299.55,238.29
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,203.78,148.32
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,116.13,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,76.85,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,174.96,120.84
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,272.65,217.08
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,347.99,286.75
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,431.07,360.09
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,501.56,420.11
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,575.44,479.81
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,634.14,526.26
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,698.65,574.57
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,755.33,614.11
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,811.29,652.25
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,860.05,685.14
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,907.0,716.31
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,947.14,742.27
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,984.57,766.16
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,1017.07,785.86
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,1046.41,803.31
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,1064.63,813.48
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,1078.88,821.13
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,1090.69,828.53
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,1098.81,833.61
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,1101.16,835.01
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,1099.74,834.1
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,1091.47,828.42
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,1079.49,820.47
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,1061.33,807.33
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,1039.69,792.02
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,1011.83,773.45
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,980.88,752.87
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,941.33,726.61
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,899.47,698.66
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,851.98,666.18
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,802.83,632.19
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,755.74,598.43
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,699.84,557.79
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,635.13,510.14
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,571.38,461.14
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,499.95,404.62
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,431.48,348.15
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,349.41,279.7
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,274.64,214.37
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,186.34,134.47
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,101.34,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,65.4,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,164.32,115.44
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,254.28,201.99
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,329.67,270.84
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,413.13,343.88
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,483.7,403.09
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,557.94,462.27
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,622.37,512.86
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,687.93,562.57
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,739.27,598.27
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,796.4,637.6
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,845.84,670.06
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,893.66,700.82
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,935.12,725.3
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,974.11,747.69
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,1006.98,767.05
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,1036.8,784.29
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,1058.8,796.82
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,1077.33,807.19
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,1090.27,814.02
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,1099.51,818.61
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,1101.95,818.96
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,1100.61,817.08
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,1092.83,811.74
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1081.32,804.21
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,1063.21,791.52
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,1041.61,776.76
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,1013.11,759.03
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,981.51,739.28
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,944.42,716.19
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,904.8,691.18
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,857.4,660.39
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,808.26,628.04
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,760.01,594.73
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,703.16,554.73
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,638.86,509.82
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,575.41,463.22
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,502.2,406.13
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,432.23,349.13
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,350.61,281.0
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,279.71,218.63
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,187.51,136.14
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,102.78,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,36.65,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,75.18,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,171.47,119.96
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,266.3,208.78
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,341.8,277.1
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,425.05,349.39
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,495.94,409.09
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,570.29,468.86
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,635.25,520.22
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,701.22,570.58
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,751.92,605.2
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,808.21,643.34
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,858.63,677.41
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,907.33,709.82
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,948.85,735.35
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,987.82,758.83
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,1020.15,778.2
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,1049.33,795.35
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,1067.63,805.1
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,1082.05,812.4
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,1094.48,819.66
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,1103.21,824.59
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,1105.14,825.18
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,1103.29,823.49
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,1094.52,816.88
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,1082.05,808.05
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,1063.09,794.29
