Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,45,0.0,69.0,0.25,20.0,69.0,53.07,38.92
2016,2,21,17,0,0.0,56.0,0.3,20.0,56.0,42.89,30.47
2016,2,21,17,15,0.0,43.5,0.3,19.5,43.5,33.25,22.4
2016,2,21,17,30,0.0,31.0,0.3,19.0,31.0,23.64,14.21
2016,2,21,17,45,0.0,19.5,0.35,19.0,19.5,14.83,6.57
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,6.06,0.0
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.15,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.65,13.5,1.0,0.75,0.0
2016,2,22,8,0,0.0,2.0,3.8,14.0,2.0,1.51,0.0
2016,2,22,8,15,0.0,3.0,3.75,14.5,3.0,2.27,0.0
2016,2,22,8,30,0.0,4.0,3.7,15.0,4.0,3.03,0.0
2016,2,22,8,45,38.0,81.0,3.7,15.5,95.5,88.51,70.12
2016,2,22,9,0,76.0,158.0,3.7,16.0,187.0,188.57,153.7
2016,2,22,9,15,38.0,112.5,3.55,16.0,127.0,120.41,96.45
2016,2,22,9,30,0.0,67.0,3.4,16.0,67.0,51.4,37.77
2016,2,22,9,45,0.0,100.5,3.3,16.5,100.5,78.13,59.89
2016,2,22,10,0,0.0,134.0,3.2,17.0,134.0,106.28,82.78
2016,2,22,10,15,0.0,126.0,3.05,17.5,126.0,99.14,76.49
2016,2,22,10,30,0.0,118.0,2.9,18.0,118.0,92.26,70.53
2016,2,22,10,45,2.5,155.5,2.75,18.5,157.5,126.07,97.75
2016,2,22,11,0,5.0,193.0,2.6,19.0,197.0,160.88,125.28
2016,2,22,11,15,38.0,263.5,2.45,19.0,291.0,274.79,215.81
2016,2,22,11,30,71.0,334.0,2.3,19.0,385.0,379.92,296.45
2016,2,22,11,45,52.5,322.0,2.15,19.5,360.5,349.96,271.61
2016,2,22,12,0,34.0,310.0,2.0,20.0,336.0,319.61,247.15
2016,2,22,12,15,53.5,335.5,1.85,20.0,376.5,365.77,282.39
2016,2,22,12,30,73.0,361.0,1.7,20.0,417.0,412.52,317.13
2016,2,22,12,45,98.5,371.0,1.6,20.5,446.5,448.86,343.49
2016,2,22,13,0,124.0,381.0,1.5,21.0,476.0,508.54,386.02
2016,2,22,13,15,82.0,351.5,1.45,21.0,414.0,411.05,313.73
2016,2,22,13,30,40.0,322.0,1.4,21.0,352.0,338.02,258.82
2016,2,22,13,45,40.0,314.5,1.4,21.0,344.5,329.96,253.4
2016,2,22,14,0,40.0,307.0,1.4,21.0,337.0,321.88,247.64
2016,2,22,14,15,153.5,314.5,1.4,21.0,419.5,456.6,351.74
2016,2,22,14,30,267.0,322.0,1.4,21.0,502.0,584.43,446.08
2016,2,22,14,45,309.5,296.5,1.4,21.0,496.0,586.58,448.45
2016,2,22,15,0,352.0,271.0,1.4,21.0,490.0,585.18,449.34
2016,2,22,15,15,351.0,252.0,1.45,21.0,458.5,551.45,426.25
2016,2,22,15,30,350.0,233.0,1.5,21.0,427.0,516.8,402.34
2016,2,22,15,45,287.0,221.0,1.6,21.0,371.5,443.37,348.06
2016,2,22,16,0,224.0,209.0,1.7,21.0,316.0,360.04,285.13
2016,2,22,16,15,425.0,156.5,1.65,20.5,331.5,452.2,359.33
2016,2,22,16,30,626.0,104.0,1.6,20.0,347.0,502.02,398.14
2016,2,22,16,45,582.0,95.0,1.6,19.5,295.0,434.59,345.45
2016,2,22,17,0,538.0,86.0,1.6,19.0,243.0,370.47,294.21
2016,2,22,17,15,467.5,74.5,1.55,18.0,191.0,296.34,233.7
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,227.07,175.3
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,153.75,113.14
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,92.69,57.63
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,30.62,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,107.0,14.0,5.15,12.5,22.0,31.14,0.0
2016,2,23,7,30,214.0,28.0,5.3,12.0,44.0,92.72,54.32
2016,2,23,7,45,362.0,38.5,5.45,12.0,93.5,165.72,123.14
2016,2,23,8,0,510.0,49.0,5.6,12.0,143.0,253.12,199.69
2016,2,23,8,15,582.5,57.0,5.8,12.5,198.0,322.7,262.52
2016,2,23,8,30,655.0,65.0,6.0,13.0,253.0,399.54,330.08
2016,2,23,8,45,327.5,68.5,6.25,13.5,162.5,258.22,215.6
2016,2,23,9,0,0.0,72.0,6.5,14.0,72.0,55.26,41.58
2016,2,23,9,15,0.0,76.0,6.7,14.0,76.0,58.36,44.14
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,61.48,46.62
2016,2,23,9,45,0.0,88.5,7.1,14.5,88.5,68.17,52.0
2016,2,23,10,0,0.0,97.0,7.3,15.0,97.0,75.04,57.47
2016,2,23,10,15,25.5,183.5,7.5,15.0,199.5,182.08,146.89
2016,2,23,10,30,51.0,270.0,7.7,15.0,302.0,291.1,236.03
2016,2,23,10,45,25.5,201.5,7.9,15.5,217.5,200.4,160.84
2016,2,23,11,0,0.0,133.0,8.1,16.0,133.0,104.61,81.01
2016,2,23,11,15,55.0,243.0,8.2,16.0,282.5,269.32,217.1
2016,2,23,11,30,110.0,353.0,8.3,16.0,432.0,436.29,351.11
2016,2,23,11,45,217.5,353.5,8.5,16.0,515.0,564.31,454.42
2016,2,23,12,0,325.0,354.0,8.7,16.0,598.0,696.26,558.85
2016,2,23,12,15,635.0,231.5,8.75,15.5,715.0,909.87,730.97
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,1072.54,853.81
2016,2,23,12,45,676.5,223.5,8.9,15.0,741.5,949.87,762.22
2016,2,23,13,0,408.0,338.0,9.0,15.0,651.0,768.24,617.85
2016,2,23,13,15,410.0,333.5,9.0,14.5,644.5,762.9,615.68
2016,2,23,13,30,412.0,329.0,9.0,14.0,638.0,755.76,611.75
2016,2,23,13,45,378.5,331.0,9.0,14.0,610.5,719.36,583.13
2016,2,23,14,0,345.0,333.0,9.0,14.0,583.0,682.42,554.07
2016,2,23,14,15,417.5,295.5,9.0,13.5,587.5,702.27,573.7
2016,2,23,14,30,490.0,258.0,9.0,13.0,592.0,738.0,605.15
2016,2,23,14,45,356.0,277.0,9.05,13.0,513.5,605.32,498.44
2016,2,23,15,0,222.0,296.0,9.1,13.0,435.0,481.33,396.81
2016,2,23,15,15,135.0,266.5,9.1,12.5,349.5,372.48,307.87
2016,2,23,15,30,48.0,237.0,9.1,12.0,264.0,253.49,208.7
2016,2,23,15,45,24.0,180.0,9.1,12.0,193.5,165.19,134.99
2016,2,23,16,0,0.0,123.0,9.1,12.0,123.0,97.56,77.61
2016,2,23,16,15,0.0,109.5,8.95,11.5,109.5,86.47,68.59
2016,2,23,16,30,0.0,96.0,8.8,11.0,96.0,75.45,59.49
2016,2,23,16,45,0.0,82.0,8.7,10.5,82.0,64.07,49.94
2016,2,23,17,0,0.0,68.0,8.6,10.0,68.0,52.76,40.29
2016,2,23,17,15,258.5,61.5,8.4,9.5,111.5,187.18,154.85
2016,2,23,17,30,517.0,55.0,8.2,9.0,155.0,265.56,213.95
2016,2,23,17,45,411.0,42.5,8.0,8.5,105.5,187.78,143.32
2016,2,23,18,0,305.0,30.0,7.8,8.0,56.0,122.4,80.06
2016,2,23,18,15,152.5,15.0,7.7,7.5,28.0,41.55,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,217.0,12.0,4.9,3.5,29.5,49.81,0.0
2016,2,24,7,30,434.0,24.0,5.1,4.0,59.0,142.07,88.6
2016,2,24,7,45,549.0,33.0,5.35,5.0,113.0,214.36,162.6
2016,2,24,8,0,664.0,42.0,5.6,6.0,167.0,298.9,240.09
2016,2,24,8,15,727.0,47.5,5.8,6.5,225.0,370.49,307.1
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,447.89,377.17
2016,2,24,8,45,831.0,56.5,6.25,8.0,341.0,516.85,437.53
2016,2,24,9,0,872.0,60.0,6.5,9.0,399.0,584.1,494.45
2016,2,24,9,15,898.0,63.0,6.45,9.5,453.0,647.1,546.22
2016,2,24,9,30,924.0,66.0,6.4,10.0,507.0,710.42,596.55
2016,2,24,9,45,946.5,66.5,6.4,10.5,557.0,768.27,639.63
2016,2,24,10,0,969.0,67.0,6.4,11.0,607.0,825.39,680.69
2016,2,24,10,15,982.5,68.5,6.3,11.5,650.0,875.35,715.12
2016,2,24,10,30,996.0,70.0,6.2,12.0,693.0,923.22,747.4
2016,2,24,10,45,1009.0,69.0,6.15,12.5,728.5,965.37,775.23
2016,2,24,11,0,1022.0,68.0,6.1,13.0,764.0,1004.84,800.78
2016,2,24,11,15,1028.5,69.0,6.0,13.0,792.0,1037.72,822.54
2016,2,24,11,30,1035.0,70.0,5.9,13.0,820.0,1067.13,841.75
2016,2,24,11,45,1032.5,75.0,5.8,13.5,838.5,1088.88,853.81
2016,2,24,12,0,1030.0,80.0,5.7,14.0,857.0,1106.55,863.02
2016,2,24,12,15,1032.5,80.5,5.6,14.0,867.0,1119.94,870.96
2016,2,24,12,30,1035.0,81.0,5.5,14.0,877.0,1129.34,876.24
2016,2,24,12,45,1037.0,79.5,5.45,14.5,877.5,1131.91,875.7
2016,2,24,13,0,1039.0,78.0,5.4,15.0,878.0,1130.38,872.55
2016,2,24,13,15,1037.0,77.5,5.3,15.0,869.0,1121.92,866.04
2016,2,24,13,30,1035.0,77.0,5.2,15.0,860.0,1109.44,856.96
2016,2,24,13,45,1032.5,76.0,5.1,15.5,842.0,1091.93,842.95
2016,2,24,14,0,1030.0,75.0,5.0,16.0,824.0,1070.54,826.51
2016,2,24,14,15,1024.0,74.0,4.9,16.0,797.0,1042.13,806.96
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,1010.24,785.12
2016,2,24,14,45,1010.0,71.0,4.75,16.0,735.0,972.12,759.36
2016,2,24,15,0,1002.0,69.0,4.7,16.0,700.0,930.99,731.4
2016,2,24,15,15,990.0,67.5,4.55,16.0,658.0,884.43,698.66
2016,2,24,15,30,978.0,66.0,4.4,16.0,616.0,835.6,664.14
2016,2,24,15,45,961.5,63.5,4.3,16.0,567.0,780.33,624.94
2016,2,24,16,0,945.0,61.0,4.2,16.0,518.0,723.75,584.23
2016,2,24,16,15,921.0,58.5,3.65,15.0,464.0,661.39,536.64
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,599.07,487.56
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,529.57,430.5
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,462.13,373.17
2016,2,24,17,15,767.0,44.0,1.9,12.0,236.5,388.38,310.32
2016,2,24,17,30,709.0,39.0,1.7,11.0,178.0,316.85,246.92
2016,2,24,17,45,603.0,31.5,1.55,10.0,123.0,233.48,173.24
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,161.97,104.56
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,57.11,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,48.93,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,140.09,88.72
2016,2,25,7,45,533.5,35.0,2.7,8.5,114.5,210.3,157.06
2016,2,25,8,0,646.0,44.0,3.0,10.0,168.0,292.96,230.47
2016,2,25,8,15,709.0,50.0,2.85,10.5,226.0,364.08,294.46
2016,2,25,8,30,772.0,56.0,2.7,11.0,284.0,441.01,360.86
2016,2,25,8,45,810.5,60.5,2.55,12.0,341.0,508.85,416.67
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,579.05,471.55
2016,2,25,9,15,875.5,68.0,2.35,13.5,452.0,637.01,516.06
2016,2,25,9,30,902.0,71.0,2.3,14.0,506.0,699.6,562.22
2016,2,25,9,45,919.5,74.0,2.3,15.0,554.5,755.73,600.01
2016,2,25,10,0,937.0,77.0,2.3,16.0,603.0,810.76,635.05
2016,2,25,10,15,950.0,79.0,2.25,16.5,645.0,859.64,665.69
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,906.47,694.32
2016,2,25,10,45,971.0,83.0,2.2,17.5,722.0,946.63,718.42
2016,2,25,11,0,979.0,85.0,2.2,18.0,757.0,983.94,740.38
2016,2,25,11,15,985.5,86.0,2.2,18.0,783.5,1015.67,759.89
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,1044.1,777.25
2016,2,25,11,45,994.5,88.5,2.25,18.5,828.0,1065.76,789.4
2016,2,25,12,0,997.0,90.0,2.3,19.0,846.0,1083.7,799.27
2016,2,25,12,15,998.5,90.0,2.3,19.0,855.0,1095.17,806.0
2016,2,25,12,30,1000.0,90.0,2.3,19.0,864.0,1102.76,810.47
2016,2,25,12,45,998.0,91.0,2.35,19.0,863.5,1104.04,811.76
2016,2,25,13,0,996.0,92.0,2.4,19.0,863.0,1101.38,810.75
2016,2,25,13,15,993.5,91.5,2.45,19.0,853.5,1092.65,806.03
2016,2,25,13,30,991.0,91.0,2.5,19.0,844.0,1080.07,799.0
2016,2,25,13,45,984.0,91.0,2.6,19.0,825.0,1059.91,787.72
2016,2,25,14,0,977.0,91.0,2.7,19.0,806.0,1036.2,774.16
2016,2,25,14,15,969.5,90.0,2.75,19.0,779.0,1007.51,756.76
2016,2,25,14,30,962.0,89.0,2.8,19.0,752.0,975.59,737.18
2016,2,25,14,45,943.5,90.5,2.9,19.0,715.0,933.81,711.17
2016,2,25,15,0,925.0,92.0,3.0,19.0,678.0,889.83,683.35
2016,2,25,15,15,909.5,89.5,3.1,18.5,635.5,842.04,653.65
2016,2,25,15,30,894.0,87.0,3.2,18.0,593.0,792.47,622.03
2016,2,25,15,45,872.0,84.5,3.35,18.0,544.5,743.47,589.22
2016,2,25,16,0,850.0,82.0,3.5,18.0,496.0,686.23,548.05
2016,2,25,16,15,821.0,78.0,3.45,17.0,443.0,622.58,501.5
2016,2,25,16,30,792.0,74.0,3.4,16.0,390.0,559.61,453.73
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.5,488.65,396.98
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,420.65,340.53
2016,2,25,17,15,638.0,57.0,3.3,14.0,220.5,346.5,277.79
2016,2,25,17,30,572.0,50.0,3.3,13.0,164.0,277.12,216.88
2016,2,25,17,45,461.0,39.5,3.35,12.0,112.5,197.26,147.11
2016,2,25,18,0,350.0,29.0,3.4,11.0,61.0,130.3,85.47
2016,2,25,18,15,175.0,14.5,3.55,10.5,30.5,44.4,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,43.37,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,127.98,84.55
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,195.21,148.74
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,275.69,220.84
2016,2,26,8,15,648.5,56.0,2.45,6.0,220.0,345.06,283.64
2016,2,26,8,30,714.0,63.0,2.7,7.0,277.0,419.3,348.58
2016,2,26,8,45,756.5,68.0,2.95,8.0,333.5,486.86,405.99
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,557.24,463.56
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.5,620.21,512.94
2016,2,26,9,30,856.0,81.0,2.9,10.0,497.0,683.84,560.87
2016,2,26,9,45,875.5,84.0,2.75,10.5,545.0,740.18,601.18
2016,2,26,10,0,895.0,87.0,2.6,11.0,593.0,788.2,632.52
2016,2,26,10,15,909.5,89.5,2.45,11.5,635.5,837.19,663.74
2016,2,26,10,30,924.0,92.0,2.3,12.0,678.0,884.34,692.76
2016,2,26,10,45,934.0,94.0,2.15,12.5,712.5,924.95,716.43
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,962.92,737.72
2016,2,26,11,15,951.0,97.0,1.8,13.0,774.0,994.2,754.66
2016,2,26,11,30,958.0,98.0,1.6,13.0,801.0,1022.31,769.0
2016,2,26,11,45,961.5,99.5,1.45,13.5,819.0,1044.26,778.27
2016,2,26,12,0,965.0,101.0,1.3,14.0,837.0,1062.64,784.99
2016,2,26,12,15,967.0,101.5,1.2,14.5,846.0,1074.79,788.58
2016,2,26,12,30,969.0,102.0,1.1,15.0,855.0,1083.18,789.86
2016,2,26,12,45,969.5,101.5,1.0,15.5,855.5,1085.2,787.21
2016,2,26,13,0,970.0,101.0,0.9,16.0,856.0,1083.38,782.36
2016,2,26,13,15,968.0,100.5,0.9,16.0,847.0,1075.26,777.59
2016,2,26,13,30,966.0,100.0,0.9,16.0,838.0,1063.38,770.72
2016,2,26,13,45,962.0,99.0,0.95,16.5,820.0,1045.32,759.87
2016,2,26,14,0,958.0,98.0,1.0,17.0,802.0,1023.69,746.91
2016,2,26,14,15,950.5,96.5,1.05,17.0,775.0,994.82,730.76
2016,2,26,14,30,943.0,95.0,1.1,17.0,748.0,962.8,712.54
2016,2,26,14,45,933.0,93.0,1.2,17.0,713.5,925.07,691.22
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,884.69,667.73
2016,2,26,15,15,908.0,89.0,1.35,16.5,637.0,837.89,639.89
2016,2,26,15,30,893.0,87.0,1.4,16.0,595.0,789.27,610.2
2016,2,26,15,45,872.5,84.0,1.5,16.0,547.0,740.77,579.25
2016,2,26,16,0,852.0,81.0,1.6,16.0,499.0,683.98,539.89
2016,2,26,16,15,824.0,77.0,1.45,15.5,446.0,620.9,493.22
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,558.42,445.57
2016,2,26,16,45,753.5,68.5,1.2,14.5,337.0,488.67,391.02
2016,2,26,17,0,711.0,64.0,1.1,14.0,281.0,421.69,336.62
2016,2,26,17,15,646.5,57.0,1.1,13.0,224.5,347.81,275.7
2016,2,26,17,30,582.0,50.0,1.1,12.0,168.0,278.67,216.22
2016,2,26,17,45,472.0,40.0,1.15,11.0,116.0,199.33,147.92
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,132.69,87.62
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,45.33,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,39.23,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,116.37,77.02
2016,2,27,7,45,408.5,43.5,2.45,9.0,109.0,180.51,135.77
2016,2,27,8,0,516.0,56.0,2.7,10.0,159.0,257.23,203.24
2016,2,27,8,15,583.5,64.5,2.9,11.0,214.5,325.4,263.59
2016,2,27,8,30,651.0,73.0,3.1,12.0,270.0,400.22,327.65
2016,2,27,8,45,692.5,79.5,3.35,13.0,325.0,465.55,382.23
2016,2,27,9,0,734.0,86.0,3.6,14.0,380.0,533.84,437.24
2016,2,27,9,15,457.0,152.0,3.7,14.5,343.5,458.45,375.64
2016,2,27,9,30,180.0,218.0,3.8,15.0,307.0,333.17,271.78
2016,2,27,9,45,507.0,161.0,3.9,15.5,443.0,548.98,446.96
2016,2,27,10,0,834.0,104.0,4.0,16.0,579.0,766.1,612.89
2016,2,27,10,15,849.5,107.0,4.05,16.5,620.5,815.01,644.76
2016,2,27,10,30,865.0,110.0,4.1,17.0,662.0,862.27,676.08
2016,2,27,10,45,875.5,112.5,4.15,17.5,696.0,902.76,702.18
2016,2,27,11,0,886.0,115.0,4.2,18.0,730.0,940.78,726.33
2016,2,27,11,15,893.5,116.5,4.2,18.0,756.5,972.26,746.91
2016,2,27,11,30,901.0,118.0,4.2,18.0,783.0,987.93,756.58
2016,2,27,11,45,905.5,119.5,4.2,18.5,801.0,1009.76,769.26
2016,2,27,12,0,910.0,121.0,4.2,19.0,819.0,1028.24,779.64
2016,2,27,12,15,912.0,121.5,4.2,19.0,828.0,1039.79,786.91
2016,2,27,12,30,914.0,122.0,4.2,19.0,837.0,1047.79,791.98
2016,2,27,12,45,913.5,122.5,4.25,19.5,837.0,1049.71,791.94
2016,2,27,13,0,913.0,123.0,4.3,20.0,837.0,1048.01,789.66
2016,2,27,13,15,910.0,122.5,4.3,20.0,828.0,1039.21,783.98
2016,2,27,13,30,907.0,122.0,4.3,20.0,819.0,1026.89,776.1
2016,2,27,13,45,900.5,121.5,4.3,20.0,800.5,1007.73,763.73
2016,2,27,14,0,894.0,121.0,4.3,20.0,782.0,998.31,758.2
2016,2,27,14,15,886.0,119.5,4.25,20.0,755.5,969.69,739.23
2016,2,27,14,30,878.0,118.0,4.2,20.0,729.0,938.08,718.35
2016,2,27,14,45,864.0,116.5,4.2,20.0,694.5,898.44,692.09
2016,2,27,15,0,850.0,115.0,4.2,20.0,660.0,856.54,664.11
2016,2,27,15,15,834.0,112.5,4.1,19.5,619.0,809.99,633.35
2016,2,27,15,30,818.0,110.0,4.0,19.0,578.0,761.84,601.04
2016,2,27,15,45,794.5,106.5,3.95,19.0,530.5,705.94,560.76
2016,2,27,16,0,771.0,103.0,3.9,19.0,483.0,652.82,520.97
2016,2,27,16,15,739.5,98.0,3.55,18.5,431.0,589.82,472.91
2016,2,27,16,30,708.0,93.0,3.2,18.0,379.0,527.98,424.51
2016,2,27,16,45,662.0,86.5,2.85,17.5,324.5,458.46,368.77
2016,2,27,17,0,616.0,80.0,2.5,17.0,270.0,392.35,314.13
2016,2,27,17,15,548.5,71.0,2.3,16.0,215.0,318.63,252.72
2016,2,27,17,30,481.0,62.0,2.1,15.0,160.0,251.5,194.97
2016,2,27,17,45,373.0,48.5,1.95,14.5,110.0,175.3,129.64
2016,2,27,18,0,265.0,35.0,1.8,14.0,60.0,110.84,73.19
2016,2,27,18,15,132.5,17.5,1.95,13.5,30.0,46.12,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,4.15,11.5,29.0,41.84,0.0
2016,2,28,7,30,215.0,37.0,4.3,12.0,58.0,99.6,66.51
2016,2,28,7,45,326.5,52.0,4.5,13.0,107.0,160.82,120.21
2016,2,28,8,0,438.0,67.0,4.7,14.0,156.0,235.42,184.6
2016,2,28,8,15,219.0,61.5,5.05,14.5,106.0,164.65,132.31
2016,2,28,8,30,0.0,56.0,5.4,15.0,56.0,42.88,31.03
2016,2,28,8,45,0.0,46.5,5.75,16.0,46.5,35.55,24.65
2016,2,28,9,0,0.0,37.0,6.1,17.0,37.0,28.26,18.29
2016,2,28,9,15,0.0,93.5,6.2,17.5,93.5,72.58,55.34
2016,2,28,9,30,0.0,150.0,6.3,18.0,150.0,120.65,94.8
2016,2,28,9,45,0.0,150.0,6.4,18.5,150.0,119.94,93.69
2016,2,28,10,0,0.0,150.0,6.5,19.0,150.0,119.44,92.82
2016,2,28,10,15,2.5,170.0,6.4,19.0,172.0,138.36,108.03
2016,2,28,10,30,5.0,190.0,6.3,19.0,194.0,157.62,123.41
2016,2,28,10,45,7.5,205.5,6.2,19.5,211.5,173.21,135.5
2016,2,28,11,0,10.0,221.0,6.1,20.0,229.0,189.04,147.69
2016,2,28,11,15,14.0,244.5,6.0,20.5,255.5,213.65,166.8
2016,2,28,11,30,18.0,268.0,5.9,21.0,282.0,238.65,186.02
2016,2,28,11,45,15.5,259.0,5.8,21.5,271.0,228.15,177.1
2016,2,28,12,0,13.0,250.0,5.7,22.0,260.0,217.68,168.33
2016,2,28,12,15,92.5,324.5,5.5,22.0,397.5,387.88,302.57
2016,2,28,12,30,172.0,399.0,5.3,22.0,535.0,567.6,438.46
2016,2,28,12,45,223.5,393.0,5.15,22.5,569.0,612.65,471.28
2016,2,28,13,0,275.0,387.0,5.0,23.0,603.0,679.71,519.57
2016,2,28,13,15,221.5,388.5,4.8,23.0,561.5,604.06,462.76
2016,2,28,13,30,168.0,390.0,4.6,23.0,520.0,551.29,422.5
2016,2,28,13,45,507.0,265.5,4.45,23.0,644.5,789.23,603.7
2016,2,28,14,0,846.0,141.0,4.3,23.0,769.0,971.93,732.99
2016,2,28,14,15,837.0,139.0,4.15,23.0,743.0,942.76,711.78
2016,2,28,14,30,828.0,137.0,4.0,23.0,717.0,910.78,690.25
2016,2,28,14,45,809.0,137.0,3.85,23.0,681.5,869.5,662.29
2016,2,28,15,0,790.0,137.0,3.7,23.0,646.0,832.21,637.07
2016,2,28,15,15,551.5,194.0,3.55,23.0,538.5,661.43,512.79
2016,2,28,15,30,313.0,251.0,3.4,23.0,431.0,497.67,388.64
2016,2,28,15,45,511.0,185.0,3.3,23.0,451.5,575.04,450.92
2016,2,28,16,0,709.0,119.0,3.2,23.0,472.0,625.38,490.37
2016,2,28,16,15,676.0,113.0,2.85,22.0,421.0,563.08,443.85
2016,2,28,16,30,643.0,107.0,2.5,21.0,370.0,502.18,397.71
2016,2,28,16,45,597.0,99.0,2.2,20.5,316.5,434.3,344.23
2016,2,28,17,0,551.0,91.0,1.9,20.0,263.0,369.9,292.0
2016,2,28,17,15,482.0,80.5,1.8,19.0,209.0,297.59,233.05
2016,2,28,17,30,413.0,70.0,1.7,18.0,155.0,229.91,176.24
2016,2,28,17,45,312.0,54.0,1.65,17.5,107.0,158.73,116.3
2016,2,28,18,0,211.0,38.0,1.6,17.0,59.0,99.64,65.79
2016,2,28,18,15,105.5,19.0,1.65,16.5,29.5,42.35,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,14.5,28.0,34.92,0.0
2016,2,29,7,30,142.0,42.0,1.5,15.0,56.0,80.64,54.29
2016,2,29,7,45,248.5,60.0,1.75,15.5,104.0,143.72,107.02
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,214.58,166.71
2016,2,29,8,15,425.0,91.0,2.1,16.5,205.0,277.79,220.64
2016,2,29,8,30,495.0,104.0,2.2,17.0,258.0,348.41,279.45
2016,2,29,8,45,247.5,97.5,2.3,17.5,174.5,228.82,185.27
2016,2,29,9,0,0.0,91.0,2.4,18.0,91.0,70.75,53.67
2016,2,29,9,15,0.0,104.0,2.45,18.5,104.0,81.27,62.22
2016,2,29,9,30,0.0,117.0,2.5,19.0,117.0,91.85,70.57
2016,2,29,9,45,34.0,189.0,2.65,19.5,208.5,190.04,150.5
2016,2,29,10,0,68.0,261.0,2.8,20.0,300.0,288.0,227.65
2016,2,29,10,15,71.0,278.0,2.85,20.5,322.0,309.02,242.81
2016,2,29,10,30,74.0,295.0,2.9,21.0,344.0,330.28,258.24
2016,2,29,10,45,59.5,299.5,2.95,21.5,340.0,323.8,251.86
2016,2,29,11,0,45.0,304.0,3.0,22.0,336.0,316.47,244.95
2016,2,29,11,15,225.5,315.0,3.05,22.0,482.5,514.13,398.38
2016,2,29,11,30,406.0,326.0,3.1,22.0,629.0,721.1,550.06
2016,2,29,11,45,316.5,357.0,3.15,22.5,596.5,675.55,512.65
2016,2,29,12,0,227.0,388.0,3.2,23.0,564.0,603.68,458.2
2016,2,29,12,15,225.5,393.0,3.25,23.0,569.5,609.83,462.86
2016,2,29,12,30,224.0,398.0,3.3,23.0,575.0,615.01,466.45
2016,2,29,12,45,134.0,373.0,3.35,23.0,479.0,500.64,381.49
2016,2,29,13,0,44.0,348.0,3.4,23.0,383.0,362.9,277.31
2016,2,29,13,15,184.0,358.0,3.4,23.0,501.5,532.76,408.16
2016,2,29,13,30,324.0,368.0,3.4,23.0,620.0,699.04,530.06
2016,2,29,13,45,567.5,262.5,3.45,23.0,691.5,840.29,634.94
2016,2,29,14,0,811.0,157.0,3.5,23.0,763.0,950.43,712.95
2016,2,29,14,15,472.5,251.0,3.5,23.0,601.0,716.67,546.57
2016,2,29,14,30,134.0,345.0,3.5,23.0,439.0,457.54,351.44
2016,2,29,14,45,412.5,263.5,3.55,23.0,534.5,647.63,499.92
2016,2,29,15,0,691.0,182.0,3.6,23.0,630.0,790.72,607.6
2016,2,29,15,15,671.0,177.0,3.6,23.0,589.5,742.96,573.13
2016,2,29,15,30,651.0,172.0,3.6,23.0,549.0,694.32,538.77
2016,2,29,15,45,626.5,164.5,3.6,23.0,503.5,639.61,499.35
2016,2,29,16,0,602.0,157.0,3.6,23.0,458.0,579.09,454.91
2016,2,29,16,15,566.0,148.5,3.3,22.5,408.0,517.92,408.88
2016,2,29,16,30,530.0,140.0,3.0,22.0,358.0,458.87,363.38
2016,2,29,16,45,488.0,127.0,2.75,21.5,306.0,394.86,313.03
2016,2,29,17,0,446.0,114.0,2.5,21.0,254.0,334.41,264.17
2016,2,29,17,15,378.5,99.0,2.25,20.0,202.0,265.59,208.04
2016,2,29,17,30,311.0,84.0,2.0,19.0,150.0,204.0,156.63
2016,2,29,17,45,232.0,63.0,1.75,18.5,103.5,135.2,99.03
2016,2,29,18,0,153.0,42.0,1.5,18.0,57.0,82.68,54.78
2016,2,29,18,15,76.5,21.0,1.55,17.5,28.5,35.66,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.0,3.25,16.5,11.0,8.36,0.0
2016,3,1,7,30,0.0,22.0,3.4,17.0,22.0,16.77,7.88
2016,3,1,7,45,0.0,40.5,3.6,17.5,40.5,31.26,20.46
2016,3,1,8,0,0.0,59.0,3.8,18.0,59.0,46.3,33.38
2016,3,1,8,15,0.0,78.5,3.85,18.5,78.5,62.25,46.88
2016,3,1,8,30,0.0,98.0,3.9,19.0,98.0,78.25,60.15
2016,3,1,8,45,31.5,135.0,3.95,19.5,148.0,134.28,106.45
2016,3,1,9,0,63.0,172.0,4.0,20.0,198.0,188.82,150.81
2016,3,1,9,15,303.5,164.0,3.9,20.5,314.0,355.82,286.66
2016,3,1,9,30,544.0,156.0,3.8,21.0,430.0,538.8,429.32
2016,3,1,9,45,679.0,133.5,3.75,22.0,508.0,646.84,508.99
2016,3,1,10,0,814.0,111.0,3.7,23.0,586.0,751.54,583.75
2016,3,1,10,15,831.0,114.0,3.7,23.0,627.5,800.77,616.67
2016,3,1,10,30,848.0,117.0,3.7,23.0,669.0,848.49,648.49
2016,3,1,10,45,870.5,114.0,3.75,23.5,706.0,892.81,676.57
2016,3,1,11,0,893.0,111.0,3.8,24.0,743.0,924.16,695.49
2016,3,1,11,15,902.0,112.5,4.05,24.0,770.0,956.32,717.53
2016,3,1,11,30,911.0,114.0,4.3,24.0,797.0,985.55,737.61
2016,3,1,11,45,925.0,110.0,4.6,24.5,817.5,1010.74,754.09
2016,3,1,12,0,939.0,106.0,4.9,25.0,838.0,1032.75,769.19
2016,3,1,12,15,942.5,106.5,5.1,25.0,848.0,1045.88,779.13
2016,3,1,12,30,946.0,107.0,5.3,25.0,858.0,1055.35,786.8
2016,3,1,12,45,953.0,103.5,5.55,25.0,860.0,1060.33,791.99
2016,3,1,13,0,960.0,100.0,5.8,25.0,862.0,1061.49,794.71
2016,3,1,13,15,958.0,99.5,5.85,24.5,853.0,1053.2,791.28
2016,3,1,13,30,956.0,99.0,5.9,24.0,844.0,1041.16,785.46
2016,3,1,13,45,956.0,96.0,6.0,24.0,827.0,1024.67,775.45
2016,3,1,14,0,956.0,93.0,6.1,24.0,810.0,1004.47,762.96
2016,3,1,14,15,949.5,92.0,6.1,23.5,784.0,976.88,746.25
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,946.08,727.26
2016,3,1,14,45,923.5,93.5,6.1,23.0,721.5,904.86,699.34
2016,3,1,15,0,904.0,96.0,6.1,23.0,685.0,861.56,669.81
2016,3,1,15,15,889.5,94.0,6.05,22.5,643.5,815.69,639.24
2016,3,1,15,30,875.0,92.0,6.0,22.0,602.0,775.39,612.43
2016,3,1,15,45,856.5,88.5,5.95,22.0,554.0,720.92,573.06
2016,3,1,16,0,838.0,85.0,5.9,22.0,506.0,665.56,531.03
2016,3,1,16,15,810.0,81.0,5.6,21.5,453.5,603.21,482.95
2016,3,1,16,30,782.0,77.0,5.3,21.0,401.0,541.49,434.15
2016,3,1,16,45,744.5,71.5,5.05,20.5,345.5,474.33,379.83
2016,3,1,17,0,707.0,66.0,4.8,20.0,290.0,409.53,325.74
2016,3,1,17,15,645.5,59.0,4.4,19.0,233.5,337.42,264.77
2016,3,1,17,30,584.0,52.0,4.0,18.0,177.0,270.16,206.26
2016,3,1,17,45,484.5,42.0,3.6,17.5,124.5,195.32,141.48
2016,3,1,18,0,385.0,32.0,3.2,17.0,72.0,131.94,86.15
2016,3,1,18,15,192.5,16.0,3.2,16.5,36.0,54.5,4.91
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.2,8.5,38.0,56.69,14.1
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,135.81,92.48
2016,3,2,7,45,490.5,43.5,2.45,10.0,129.0,199.28,149.0
2016,3,2,8,0,586.0,54.0,2.6,11.0,182.0,273.72,214.52
2016,3,2,8,15,646.5,61.0,2.95,11.5,238.5,340.75,274.34
2016,3,2,8,30,707.0,68.0,3.3,12.0,295.0,413.6,337.45
2016,3,2,8,45,739.0,75.0,3.7,13.0,349.5,475.88,389.87
2016,3,2,9,0,771.0,82.0,4.1,14.0,404.0,541.13,442.82
2016,3,2,9,15,798.0,86.0,4.05,14.5,456.5,601.67,490.37
2016,3,2,9,30,825.0,90.0,4.0,15.0,509.0,662.74,536.74
2016,3,2,9,45,835.0,96.5,3.95,16.0,554.5,714.58,573.5
2016,3,2,10,0,845.0,103.0,3.9,17.0,600.0,764.84,607.21
2016,3,2,10,15,859.5,106.0,3.9,17.5,641.0,813.15,639.35
2016,3,2,10,30,874.0,109.0,3.9,18.0,682.0,859.7,669.73
2016,3,2,10,45,876.0,115.0,3.9,18.5,713.5,896.72,692.96
2016,3,2,11,0,878.0,121.0,3.9,19.0,745.0,930.72,713.94
2016,3,2,11,15,884.5,122.5,3.95,19.5,771.0,960.92,732.44
2016,3,2,11,30,891.0,124.0,4.0,20.0,797.0,975.01,739.88
2016,3,2,11,45,885.0,131.0,4.05,20.5,812.0,1005.91,758.98
2016,3,2,12,0,879.0,138.0,4.1,21.0,827.0,1020.01,766.56
2016,3,2,12,15,880.5,138.5,4.2,21.5,835.0,1030.89,772.52
2016,3,2,12,30,882.0,139.0,4.3,22.0,843.0,1038.18,776.23
2016,3,2,12,45,866.0,147.5,4.45,22.5,838.5,1032.94,771.99
2016,3,2,13,0,850.0,156.0,4.6,23.0,834.0,1023.91,765.77
2016,3,2,13,15,846.0,155.5,4.6,23.0,824.0,1014.06,759.44
2016,3,2,13,30,842.0,155.0,4.6,23.0,814.0,1000.76,750.94
2016,3,2,13,45,820.0,161.5,4.65,23.0,792.0,973.85,733.72
2016,3,2,14,0,798.0,168.0,4.7,23.0,770.0,953.03,720.77
2016,3,2,14,15,788.0,165.5,4.7,23.0,743.0,922.87,700.96
2016,3,2,14,30,778.0,163.0,4.7,23.0,716.0,890.09,679.37
2016,3,2,14,45,500.0,237.5,4.75,23.0,587.0,693.68,536.62
2016,3,2,15,0,222.0,312.0,4.8,23.0,458.0,485.14,377.89
2016,3,2,15,15,224.0,291.0,4.7,23.0,430.5,457.41,358.28
2016,3,2,15,30,226.0,270.0,4.6,23.0,403.0,429.0,337.34
2016,3,2,15,45,113.0,177.0,4.6,23.0,243.5,246.81,195.06
2016,3,2,16,0,0.0,84.0,4.6,23.0,84.0,64.6,47.22
2016,3,2,16,15,287.0,107.0,4.3,22.5,226.5,299.67,241.12
2016,3,2,16,30,574.0,130.0,4.0,22.0,369.0,469.46,373.92
2016,3,2,16,45,527.0,120.0,3.75,21.5,316.0,403.82,320.94
2016,3,2,17,0,480.0,110.0,3.5,21.0,263.0,342.17,270.73
2016,3,2,17,15,413.5,96.5,3.3,20.0,210.5,273.72,214.54
2016,3,2,17,30,347.0,83.0,3.1,19.0,158.0,212.32,162.91
2016,3,2,17,45,256.5,63.5,2.9,18.5,110.0,145.93,107.19
2016,3,2,18,0,166.0,44.0,2.7,18.0,62.0,85.58,57.02
2016,3,2,18,15,83.0,22.0,3.0,18.0,31.0,37.0,5.28
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
