Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,45,63.5,9.0,2.9,12.5,12.0,9.27,0.0
2016,3,13,7,0,127.0,18.0,3.2,13.0,24.0,29.85,0.0
2016,3,13,7,15,273.5,33.0,3.25,13.5,69.0,79.95,47.59
2016,3,13,7,30,420.0,48.0,3.3,14.0,114.0,143.96,98.45
2016,3,13,7,45,525.5,55.5,3.4,15.0,172.5,207.48,152.15
2016,3,13,8,0,631.0,63.0,3.5,16.0,231.0,282.73,216.17
2016,3,13,8,15,686.0,69.5,3.55,16.5,290.5,348.65,273.44
2016,3,13,8,30,741.0,76.0,3.6,17.0,350.0,419.22,332.99
2016,3,13,8,45,790.5,77.5,3.65,18.0,410.5,487.02,388.02
2016,3,13,9,0,840.0,79.0,3.7,19.0,471.0,558.1,443.64
2016,3,13,9,15,864.5,82.0,3.8,19.5,525.5,618.65,490.39
2016,3,13,9,30,889.0,85.0,3.9,20.0,580.0,674.21,532.21
2016,3,13,9,45,911.5,86.0,4.05,21.0,630.0,730.38,572.34
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,785.75,609.79
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,832.54,640.67
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,877.05,669.79
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,916.34,695.63
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,952.77,719.41
2016,3,13,11,15,981.5,94.0,5.0,24.0,859.0,982.56,739.35
2016,3,13,11,30,987.0,95.0,5.1,24.0,885.0,1008.93,757.06
2016,3,13,11,45,989.5,96.0,5.2,24.5,902.0,1028.93,769.01
2016,3,13,12,0,992.0,97.0,5.3,25.0,919.0,1045.15,778.54
2016,3,13,12,15,993.0,97.5,5.4,25.0,926.5,1055.59,785.88
2016,3,13,12,30,994.0,98.0,5.5,25.0,934.0,1062.1,790.77
2016,3,13,12,45,993.0,98.0,5.6,25.5,932.5,1062.23,789.94
2016,3,13,13,0,992.0,98.0,5.7,26.0,931.0,1058.4,786.63
2016,3,13,13,15,989.0,97.5,5.65,26.0,920.0,1048.23,779.71
2016,3,13,13,30,986.0,97.0,5.6,26.0,909.0,1034.2,770.36
2016,3,13,13,45,979.5,97.0,5.6,26.0,888.5,1013.67,757.12
2016,3,13,14,0,973.0,97.0,5.6,26.0,868.0,989.57,741.57
2016,3,13,14,15,965.5,95.5,5.45,26.0,839.5,959.63,721.09
2016,3,13,14,30,958.0,94.0,5.3,26.0,811.0,926.46,698.49
2016,3,13,14,45,945.5,93.5,5.15,26.0,774.5,887.15,671.67
2016,3,13,15,0,933.0,93.0,5.0,26.0,738.0,845.33,643.07
2016,3,13,15,15,919.0,91.0,4.6,25.5,694.5,798.55,610.72
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,749.87,577.33
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,695.19,536.64
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,644.5,498.02
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,583.4,452.68
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,522.68,406.23
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,455.51,352.7
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,390.82,299.6
2016,3,13,17,15,680.5,63.0,1.8,21.0,269.0,321.45,242.7
2016,3,13,17,30,625.0,57.0,1.7,20.0,211.0,257.24,188.33
2016,3,13,17,45,532.5,48.0,1.65,19.0,155.0,186.7,129.34
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,126.69,79.69
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,63.36,30.75
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,15.14,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,2.35,13.0,14.5,10.61,0.0
2016,3,14,7,0,218.0,18.0,2.4,14.0,29.0,39.17,3.06
2016,3,14,7,15,367.5,30.5,2.6,15.0,77.5,91.2,52.73
2016,3,14,7,30,517.0,43.0,2.8,16.0,126.0,159.01,106.27
2016,3,14,7,45,598.0,50.5,3.05,17.0,184.0,221.16,159.73
2016,3,14,8,0,679.0,58.0,3.3,18.0,242.0,292.24,220.84
2016,3,14,8,15,729.0,63.5,3.25,18.5,301.5,357.77,277.5
2016,3,14,8,30,779.0,69.0,3.2,19.0,361.0,427.63,335.96
2016,3,14,8,45,812.5,73.5,3.15,20.0,418.5,492.21,387.8
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,558.54,438.84
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.5,618.69,484.07
2016,3,14,9,30,893.0,84.0,3.5,23.0,585.0,673.84,524.31
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.5,728.02,562.5
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,780.9,597.97
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,828.07,628.72
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,873.06,657.64
2016,3,14,10,45,959.5,95.5,4.4,26.5,800.5,911.76,682.24
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,947.56,704.84
2016,3,14,11,15,974.0,98.5,4.6,27.0,861.5,978.02,724.12
2016,3,14,11,30,980.0,100.0,4.6,27.0,888.0,1005.1,741.15
2016,3,14,11,45,983.0,101.0,4.6,27.5,905.0,1025.36,752.18
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,1041.88,760.94
2016,3,14,12,15,987.0,102.0,4.6,28.0,930.0,1051.67,766.88
2016,3,14,12,30,988.0,102.0,4.6,28.0,938.0,1057.55,770.46
2016,3,14,12,45,986.0,103.0,4.65,28.5,936.0,1057.66,769.22
2016,3,14,13,0,984.0,104.0,4.7,29.0,934.0,1053.84,765.72
2016,3,14,13,15,981.0,103.5,4.7,29.0,923.0,1043.67,759.38
2016,3,14,13,30,978.0,103.0,4.7,29.0,912.0,1029.67,750.71
2016,3,14,13,45,971.5,102.5,4.7,29.0,891.5,1008.7,737.59
2016,3,14,14,0,965.0,102.0,4.7,29.0,871.0,984.19,722.25
2016,3,14,14,15,957.5,101.0,4.6,28.5,842.5,954.9,704.43
2016,3,14,14,30,950.0,100.0,4.5,28.0,814.0,922.42,684.72
2016,3,14,14,45,930.0,102.5,4.45,28.0,775.0,880.19,657.14
2016,3,14,15,0,910.0,105.0,4.4,28.0,736.0,835.92,628.03
2016,3,14,15,15,895.5,102.5,4.1,27.5,692.5,789.09,597.15
2016,3,14,15,30,881.0,100.0,3.8,27.0,649.0,747.14,568.57
2016,3,14,15,45,861.5,96.5,3.55,27.0,599.5,691.75,528.16
2016,3,14,16,0,842.0,93.0,3.3,27.0,550.0,635.57,486.47
2016,3,14,16,15,815.0,89.5,2.95,26.0,496.0,574.6,441.77
2016,3,14,16,30,788.0,86.0,2.6,25.0,442.0,514.2,396.07
2016,3,14,16,45,751.0,80.5,2.3,24.5,384.5,448.05,344.04
2016,3,14,17,0,714.0,75.0,2.0,24.0,327.0,384.62,292.56
2016,3,14,17,15,657.5,68.0,1.95,23.0,268.5,315.09,236.12
2016,3,14,17,30,601.0,61.0,1.9,22.0,210.0,251.0,182.42
2016,3,14,17,45,511.0,51.5,1.9,21.0,155.0,182.26,125.41
2016,3,14,18,0,421.0,42.0,1.9,20.0,100.0,123.75,77.5
2016,3,14,18,15,210.5,28.0,1.9,19.5,57.0,55.77,27.74
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,11.02,0.0
2016,3,14,18,45,0.0,7.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,9.5,2.75,15.0,9.5,7.47,0.0
2016,3,15,7,0,0.0,19.0,3.0,16.0,19.0,14.56,0.79
2016,3,15,7,15,48.0,41.5,3.1,16.5,49.5,44.09,28.18
2016,3,15,7,30,96.0,64.0,3.2,17.0,80.0,77.15,55.03
2016,3,15,7,45,127.5,88.0,3.3,17.5,118.0,112.98,85.25
2016,3,15,8,0,159.0,112.0,3.4,18.0,156.0,152.6,118.68
2016,3,15,8,15,172.0,138.0,3.4,18.5,195.0,190.59,150.73
2016,3,15,8,30,185.0,164.0,3.4,19.0,234.0,230.01,183.23
2016,3,15,8,45,204.0,185.0,3.4,20.0,273.0,269.01,214.27
2016,3,15,9,0,223.0,206.0,3.4,21.0,312.0,309.81,245.96
2016,3,15,9,15,522.0,155.5,3.3,22.0,440.5,476.65,376.17
2016,3,15,9,30,821.0,105.0,3.2,23.0,569.0,651.96,507.01
2016,3,15,9,45,846.0,105.5,3.1,24.0,618.0,707.22,544.11
2016,3,15,10,0,871.0,106.0,3.0,25.0,667.0,761.96,580.21
2016,3,15,10,15,883.5,108.5,2.95,25.5,708.0,808.33,609.54
2016,3,15,10,30,896.0,111.0,2.9,26.0,749.0,843.66,630.55
2016,3,15,10,45,908.0,111.5,2.9,26.5,783.0,882.48,654.04
2016,3,15,11,0,920.0,112.0,2.9,27.0,817.0,918.75,675.53
2016,3,15,11,15,926.5,113.5,2.95,27.5,843.0,948.38,692.85
2016,3,15,11,30,933.0,115.0,3.0,28.0,869.0,974.8,708.07
2016,3,15,11,45,733.0,222.0,3.05,28.5,821.5,932.44,678.49
2016,3,15,12,0,533.0,329.0,3.1,29.0,774.0,850.51,618.38
2016,3,15,12,15,726.0,230.5,3.15,29.0,843.0,951.55,690.58
2016,3,15,12,30,919.0,132.0,3.2,29.0,912.0,1018.34,733.23
2016,3,15,12,45,919.0,131.5,3.3,29.5,911.0,1018.73,732.18
2016,3,15,13,0,919.0,131.0,3.4,30.0,910.0,1015.46,729.48
2016,3,15,13,15,759.5,215.0,3.4,30.0,854.0,964.95,697.13
2016,3,15,13,30,600.0,299.0,3.4,30.0,798.0,880.81,639.25
2016,3,15,13,45,754.0,211.5,3.45,30.0,824.0,934.91,679.81
2016,3,15,14,0,908.0,124.0,3.5,30.0,850.0,951.41,691.22
2016,3,15,14,15,699.5,207.0,3.4,29.5,755.5,848.74,623.74
2016,3,15,14,30,491.0,290.0,3.3,29.0,661.0,722.81,535.45
2016,3,15,14,45,576.5,245.0,3.25,29.0,661.0,733.74,546.13
2016,3,15,15,0,662.0,200.0,3.2,29.0,661.0,743.69,554.88
2016,3,15,15,15,605.5,202.5,3.0,28.5,605.0,676.52,507.97
2016,3,15,15,30,549.0,205.0,2.8,28.0,549.0,606.1,458.51
2016,3,15,15,45,424.0,219.5,2.6,28.0,473.0,510.14,387.82
2016,3,15,16,0,299.0,234.0,2.4,28.0,397.0,411.87,314.5
2016,3,15,16,15,356.5,198.5,2.15,27.0,374.5,395.33,303.93
2016,3,15,16,30,414.0,163.0,1.9,26.0,352.0,383.6,295.44
2016,3,15,16,45,387.0,148.0,1.7,25.5,306.5,332.69,255.83
2016,3,15,17,0,360.0,133.0,1.5,25.0,261.0,284.01,217.19
2016,3,15,17,15,331.5,112.0,1.45,24.0,214.0,231.99,175.59
2016,3,15,17,30,303.0,91.0,1.4,23.0,167.0,182.9,135.21
2016,3,15,17,45,253.5,70.5,1.4,22.0,123.0,132.42,93.72
2016,3,15,18,0,204.0,50.0,1.4,21.0,79.0,87.81,57.25
2016,3,15,18,15,102.0,31.0,1.5,20.5,45.5,41.65,21.71
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,37.0,10.5,2.3,13.5,13.0,9.3,0.0
2016,3,16,7,0,74.0,21.0,2.5,14.0,26.0,25.55,6.47
2016,3,16,7,15,147.5,41.5,2.6,14.5,62.5,61.12,38.28
2016,3,16,7,30,221.0,62.0,2.7,15.0,99.0,104.63,73.48
2016,3,16,7,45,272.5,79.0,2.85,15.5,143.0,153.69,115.2
2016,3,16,8,0,324.0,96.0,3.0,16.0,187.0,204.16,158.35
2016,3,16,8,15,304.0,122.5,3.3,16.5,222.5,233.3,184.91
2016,3,16,8,30,284.0,149.0,3.6,17.0,258.0,267.06,214.02
2016,3,16,8,45,368.0,158.0,3.95,18.0,321.5,333.23,267.5
2016,3,16,9,0,452.0,167.0,4.3,19.0,385.0,419.49,335.75
2016,3,16,9,15,433.5,194.0,4.4,19.5,421.0,458.14,365.42
2016,3,16,9,30,415.0,221.0,4.5,20.0,457.0,493.9,392.11
2016,3,16,9,45,631.5,166.0,4.6,20.5,558.5,619.59,489.58
2016,3,16,10,0,848.0,111.0,4.7,21.0,660.0,748.18,586.58
2016,3,16,10,15,860.5,113.5,4.55,21.5,700.5,793.63,616.12
2016,3,16,10,30,873.0,116.0,4.4,22.0,741.0,837.1,643.34
2016,3,16,10,45,879.0,119.5,4.25,22.5,773.0,863.76,658.76
2016,3,16,11,0,885.0,123.0,4.1,23.0,805.0,896.87,678.53
2016,3,16,11,15,890.5,124.5,3.85,23.0,829.5,924.66,695.12
2016,3,16,11,30,896.0,126.0,3.6,23.0,854.0,949.32,709.38
2016,3,16,11,45,892.0,131.5,3.35,23.5,868.0,965.78,716.54
2016,3,16,12,0,888.0,137.0,3.1,24.0,882.0,978.58,721.17
2016,3,16,12,15,889.0,137.5,2.9,24.0,889.5,987.81,725.18
2016,3,16,12,30,890.0,138.0,2.7,24.0,897.0,993.52,726.89
2016,3,16,12,45,880.0,143.5,2.55,24.5,893.0,989.89,721.61
2016,3,16,13,0,870.0,149.0,2.4,25.0,889.0,998.49,724.41
2016,3,16,13,15,866.5,148.5,2.3,25.0,878.5,988.27,716.96
2016,3,16,13,30,863.0,148.0,2.2,25.0,868.0,974.55,707.57
2016,3,16,13,45,710.5,223.0,2.1,25.5,807.0,902.96,658.87
2016,3,16,14,0,558.0,298.0,2.0,26.0,746.0,816.08,596.85
2016,3,16,14,15,567.0,281.0,2.0,25.5,723.5,793.4,584.57
2016,3,16,14,30,576.0,264.0,2.0,25.0,701.0,767.96,569.68
2016,3,16,14,45,450.5,291.0,2.05,25.0,623.5,670.77,501.67
2016,3,16,15,0,325.0,318.0,2.1,25.0,546.0,565.81,427.02
2016,3,16,15,15,495.5,249.0,2.1,25.0,573.0,628.84,476.2
2016,3,16,15,30,666.0,180.0,2.1,25.0,600.0,669.24,507.23
2016,3,16,15,45,459.0,211.5,2.15,25.0,490.5,523.7,400.78
2016,3,16,16,0,252.0,243.0,2.2,25.0,381.0,389.5,300.3
2016,3,16,16,15,391.5,200.0,2.05,24.5,390.5,414.56,321.24
2016,3,16,16,30,531.0,157.0,1.9,24.0,400.0,436.34,337.15
2016,3,16,16,45,470.0,149.5,1.8,23.5,344.0,370.36,285.87
2016,3,16,17,0,409.0,142.0,1.7,23.0,288.0,309.86,238.23
2016,3,16,17,15,351.5,124.5,1.5,22.5,235.0,241.34,183.33
2016,3,16,17,30,294.0,107.0,1.3,22.0,182.0,187.04,138.99
2016,3,16,17,45,211.5,84.5,1.15,21.5,131.0,128.88,92.35
2016,3,16,18,0,129.0,62.0,1.0,21.0,80.0,80.6,54.51
2016,3,16,18,15,69.0,35.0,1.1,20.5,44.5,38.66,21.04
2016,3,16,18,30,9.0,8.0,1.2,20.0,9.0,6.76,0.0
2016,3,16,18,45,4.5,4.0,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.5,17.5,3.0,2.36,0.0
2016,3,17,7,0,0.0,6.0,1.7,18.0,6.0,4.54,0.0
2016,3,17,7,15,0.0,16.0,1.75,18.0,16.0,12.16,4.3
2016,3,17,7,30,0.0,26.0,1.8,18.0,26.0,19.8,10.98
2016,3,17,7,45,0.0,37.5,1.85,18.5,37.5,28.62,18.55
2016,3,17,8,0,0.0,49.0,1.9,19.0,49.0,37.48,26.03
2016,3,17,8,15,0.0,57.0,1.85,19.0,57.0,43.65,31.18
2016,3,17,8,30,0.0,65.0,1.8,19.0,65.0,49.83,36.26
2016,3,17,8,45,0.0,61.5,1.8,19.5,61.5,47.14,33.8
2016,3,17,9,0,0.0,58.0,1.8,20.0,58.0,44.46,31.37
2016,3,17,9,15,0.0,64.5,1.8,20.0,64.5,49.51,35.41
2016,3,17,9,30,0.0,71.0,1.8,20.0,71.0,54.58,39.43
2016,3,17,9,45,3.0,132.5,1.8,20.5,134.5,105.56,80.64
2016,3,17,10,0,6.0,194.0,1.8,21.0,198.0,158.79,122.61
2016,3,17,10,15,7.5,205.0,1.8,21.0,210.5,169.28,130.5
2016,3,17,10,30,9.0,216.0,1.8,21.0,223.0,179.92,138.59
2016,3,17,10,45,22.5,270.5,1.8,21.5,288.0,238.05,183.43
2016,3,17,11,0,36.0,325.0,1.8,22.0,353.0,316.52,242.43
2016,3,17,11,15,29.0,315.5,1.8,22.0,338.5,302.28,230.9
2016,3,17,11,30,22.0,306.0,1.8,22.0,324.0,269.85,206.06
2016,3,17,11,45,22.0,311.0,1.8,22.5,329.5,274.54,209.15
2016,3,17,12,0,22.0,316.0,1.8,23.0,335.0,279.18,212.07
2016,3,17,12,15,53.5,369.0,1.75,23.0,415.0,378.66,286.7
2016,3,17,12,30,85.0,422.0,1.7,23.0,495.0,460.51,346.14
2016,3,17,12,45,51.5,359.5,1.7,23.0,404.0,367.97,277.72
2016,3,17,13,0,18.0,297.0,1.7,23.0,313.0,259.02,196.22
2016,3,17,13,15,189.5,346.0,1.65,23.0,505.0,503.92,381.97
2016,3,17,13,30,361.0,395.0,1.6,23.0,697.0,727.4,538.67
2016,3,17,13,45,317.5,395.5,1.6,23.5,657.0,681.73,503.85
2016,3,17,14,0,274.0,396.0,1.6,24.0,617.0,636.08,471.34
2016,3,17,14,15,233.0,387.5,1.55,24.0,571.5,566.41,422.81
2016,3,17,14,30,192.0,379.0,1.5,24.0,526.0,516.64,387.5
2016,3,17,14,45,197.0,360.0,1.5,24.0,505.0,495.77,373.72
2016,3,17,15,0,202.0,341.0,1.5,24.0,484.0,474.0,358.96
2016,3,17,15,15,287.5,303.5,1.55,24.0,493.5,508.44,386.38
2016,3,17,15,30,373.0,266.0,1.6,24.0,503.0,519.69,396.5
2016,3,17,15,45,535.0,198.5,1.65,24.0,509.0,559.31,427.68
2016,3,17,16,0,697.0,131.0,1.7,24.0,515.0,575.38,440.64
2016,3,17,16,15,667.0,125.0,1.6,23.5,463.5,516.68,397.0
2016,3,17,16,30,637.0,119.0,1.5,23.0,412.0,459.22,353.59
2016,3,17,16,45,594.5,111.5,1.45,23.0,357.5,396.22,304.33
2016,3,17,17,0,552.0,104.0,1.4,23.0,303.0,336.5,256.32
2016,3,17,17,15,493.5,93.5,1.3,22.0,248.5,267.9,201.31
2016,3,17,17,30,435.0,83.0,1.2,21.0,194.0,210.52,154.04
2016,3,17,17,45,351.5,68.5,1.1,20.5,143.5,150.18,104.71
2016,3,17,18,0,268.0,54.0,1.0,20.0,93.0,99.63,64.3
2016,3,17,18,15,134.0,34.5,1.05,19.5,54.0,46.79,25.09
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.5,0.95,17.5,16.5,11.7,0.0
2016,3,18,7,0,90.0,27.0,1.0,18.0,33.0,31.84,12.8
2016,3,18,7,15,193.0,47.5,1.15,18.0,77.0,75.13,47.47
2016,3,18,7,30,296.0,68.0,1.3,18.0,121.0,128.29,89.02
2016,3,18,7,45,152.0,85.0,1.5,18.5,113.0,119.64,89.42
2016,3,18,8,0,8.0,102.0,1.7,19.0,105.0,83.07,63.89
2016,3,18,8,15,285.5,109.0,1.75,19.0,221.0,211.71,165.46
2016,3,18,8,30,563.0,116.0,1.8,19.0,337.0,371.14,290.74
2016,3,18,8,45,281.5,116.0,1.9,19.5,226.5,259.93,205.95
2016,3,18,9,0,0.0,116.0,2.0,20.0,116.0,90.36,68.86
2016,3,18,9,15,0.0,129.0,2.0,20.0,129.0,100.81,77.33
2016,3,18,9,30,0.0,142.0,2.0,20.0,142.0,111.33,85.56
2016,3,18,9,45,0.0,117.5,2.05,20.5,117.5,91.3,68.97
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,71.74,52.87
2016,3,18,10,15,0.0,98.5,2.0,21.0,98.5,76.14,56.3
2016,3,18,10,30,0.0,104.0,1.9,21.0,104.0,80.58,59.73
2016,3,18,10,45,0.0,117.5,1.8,21.5,117.5,91.44,68.16
2016,3,18,11,0,0.0,131.0,1.7,22.0,131.0,102.38,76.56
2016,3,18,11,15,2.5,153.0,1.55,22.5,155.5,122.51,92.22
2016,3,18,11,30,5.0,175.0,1.4,23.0,180.0,142.92,107.87
2016,3,18,11,45,9.0,215.5,1.25,23.5,223.5,180.42,136.5
2016,3,18,12,0,13.0,256.0,1.1,24.0,267.0,218.57,165.02
2016,3,18,12,15,97.0,350.0,0.9,24.0,433.5,420.77,315.51
2016,3,18,12,30,181.0,444.0,0.7,24.0,600.0,592.01,433.11
2016,3,18,12,45,108.5,405.5,0.5,24.5,499.0,486.14,354.84
2016,3,18,13,0,36.0,367.0,0.3,25.0,398.0,359.55,263.47
2016,3,18,13,15,21.0,270.0,0.4,25.0,288.0,253.88,188.62
2016,3,18,13,30,6.0,173.0,0.5,25.0,178.0,142.38,105.61
2016,3,18,13,45,152.0,283.0,0.6,25.0,406.0,402.19,303.05
2016,3,18,14,0,298.0,393.0,0.7,25.0,634.0,652.45,476.42
2016,3,18,14,15,551.0,272.5,0.8,25.0,700.0,766.04,556.48
2016,3,18,14,30,804.0,152.0,0.9,25.0,766.0,847.55,614.35
2016,3,18,14,45,538.5,242.5,1.0,25.5,646.0,692.27,507.99
2016,3,18,15,0,273.0,333.0,1.1,26.0,526.0,535.49,397.17
2016,3,18,15,15,349.5,293.5,1.1,25.5,525.0,542.72,406.52
2016,3,18,15,30,426.0,254.0,1.1,25.0,524.0,556.63,418.63
2016,3,18,15,45,293.0,253.5,1.15,25.0,433.0,435.71,331.05
2016,3,18,16,0,160.0,253.0,1.2,25.0,342.0,327.33,250.71
2016,3,18,16,15,80.0,176.0,1.15,24.5,220.5,192.85,148.7
2016,3,18,16,30,0.0,99.0,1.1,24.0,99.0,76.65,56.83
2016,3,18,16,45,0.0,86.0,1.1,24.0,86.0,66.33,48.85
2016,3,18,17,0,0.0,73.0,1.1,24.0,73.0,56.08,40.65
2016,3,18,17,15,0.0,59.5,1.1,23.0,59.5,45.59,32.26
2016,3,18,17,30,0.0,46.0,1.1,22.0,46.0,35.17,23.74
2016,3,18,17,45,0.0,34.0,1.1,21.5,34.0,25.94,15.97
2016,3,18,18,0,0.0,22.0,1.1,21.0,22.0,16.74,8.12
2016,3,18,18,15,0.0,12.5,1.45,20.5,12.5,9.49,1.7
2016,3,18,18,30,0.0,3.0,1.8,20.0,3.0,2.36,0.0
2016,3,18,18,45,0.0,1.5,2.2,20.0,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,12.84,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,38.53,18.19
2016,3,19,7,15,238.0,48.5,7.35,7.0,85.0,81.76,53.4
2016,3,19,7,30,346.0,68.0,7.4,7.0,132.0,137.61,99.26
2016,3,19,7,45,435.0,79.5,7.5,7.5,188.0,194.31,148.56
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,265.13,210.99
2016,3,19,8,15,576.0,100.0,7.6,8.5,301.5,326.1,265.79
2016,3,19,8,30,628.0,109.0,7.6,9.0,359.0,391.86,323.74
2016,3,19,8,45,671.5,114.0,7.6,9.5,415.5,454.22,377.78
2016,3,19,9,0,715.0,119.0,7.6,10.0,472.0,519.55,432.98
2016,3,19,9,15,741.5,124.5,7.55,10.5,524.5,577.91,481.1
2016,3,19,9,30,768.0,130.0,7.5,11.0,577.0,636.83,528.42
2016,3,19,9,45,791.5,132.5,7.5,11.5,625.0,690.94,570.95
2016,3,19,10,0,815.0,135.0,7.5,12.0,673.0,741.19,609.62
2016,3,19,10,15,829.5,138.0,7.4,12.5,714.0,787.35,643.9
2016,3,19,10,30,844.0,141.0,7.3,13.0,755.0,831.72,675.41
2016,3,19,10,45,858.5,141.0,7.25,13.5,789.5,871.14,702.45
2016,3,19,11,0,873.0,141.0,7.2,14.0,824.0,908.21,727.47
2016,3,19,11,15,880.0,142.5,7.1,14.0,849.5,937.59,747.79
2016,3,19,11,30,887.0,144.0,7.0,14.0,875.0,963.85,765.79
2016,3,19,11,45,895.0,143.0,6.95,14.5,893.0,970.99,768.55
2016,3,19,12,0,903.0,142.0,6.9,15.0,911.0,988.7,779.22
2016,3,19,12,15,905.0,142.5,6.8,15.0,918.5,998.76,785.58
2016,3,19,12,30,907.0,143.0,6.7,15.0,926.0,1005.26,789.51
2016,3,19,12,45,911.0,140.0,6.6,15.5,925.5,1006.85,788.52
2016,3,19,13,0,915.0,137.0,6.5,16.0,925.0,1004.78,785.07
2016,3,19,13,15,912.5,136.5,6.45,16.0,914.5,995.29,778.26
2016,3,19,13,30,910.0,136.0,6.4,16.0,904.0,982.25,769.07
2016,3,19,13,45,910.0,132.0,6.35,16.0,886.0,964.71,756.79
2016,3,19,14,0,910.0,128.0,6.3,16.0,868.0,943.62,742.07
2016,3,19,14,15,902.5,126.5,6.2,16.0,840.0,914.93,721.65
2016,3,19,14,30,895.0,125.0,6.1,16.0,812.0,883.24,699.11
2016,3,19,14,45,891.0,119.5,6.1,16.0,777.5,847.75,674.25
2016,3,19,15,0,887.0,114.0,6.1,16.0,743.0,809.34,647.12
2016,3,19,15,15,873.5,111.5,6.0,15.5,700.0,771.63,620.76
2016,3,19,15,30,860.0,109.0,5.9,15.0,657.0,723.66,585.0
2016,3,19,15,45,846.0,103.5,5.85,15.0,609.0,670.83,543.94
2016,3,19,16,0,832.0,98.0,5.8,15.0,561.0,616.8,501.04
2016,3,19,16,15,806.5,94.0,5.65,14.5,507.0,556.93,453.09
2016,3,19,16,30,781.0,90.0,5.5,14.0,453.0,497.52,404.2
2016,3,19,16,45,748.0,84.0,5.4,14.0,396.0,433.63,349.75
2016,3,19,17,0,715.0,78.0,5.3,14.0,339.0,371.73,295.6
2016,3,19,17,15,661.0,71.0,4.95,13.0,280.5,303.98,236.6
2016,3,19,17,30,607.0,64.0,4.6,12.0,222.0,241.39,180.98
2016,3,19,17,45,522.0,54.0,4.3,11.5,166.0,174.7,122.82
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,117.68,74.62
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,60.29,31.42
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,19.48,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,13.05,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,49.44,22.51
2016,3,20,7,15,403.5,38.0,3.8,5.5,98.5,97.61,59.94
2016,3,20,7,30,527.0,50.0,3.9,6.0,150.0,160.44,111.45
2016,3,20,7,45,597.5,58.5,4.05,7.0,208.0,220.63,165.04
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,288.44,225.56
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,351.97,282.74
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,419.62,341.97
2016,3,20,8,45,790.5,84.5,4.4,10.0,442.0,481.82,394.66
2016,3,20,9,0,820.0,90.0,4.5,11.0,499.0,545.35,446.61
2016,3,20,9,15,843.0,93.5,4.4,11.5,552.0,604.05,493.34
2016,3,20,9,30,866.0,97.0,4.3,12.0,605.0,662.69,538.42
2016,3,20,9,45,881.5,101.0,4.25,12.5,653.0,716.38,578.45
2016,3,20,10,0,897.0,105.0,4.2,13.0,701.0,761.81,611.38
2016,3,20,10,15,909.0,107.0,4.2,13.0,742.5,806.99,643.58
2016,3,20,10,30,921.0,109.0,4.2,13.0,784.0,849.99,673.37
2016,3,20,10,45,929.0,111.5,4.2,13.5,817.5,887.77,697.91
2016,3,20,11,0,937.0,114.0,4.2,14.0,851.0,922.68,720.18
2016,3,20,11,15,943.0,115.5,4.2,14.0,876.5,951.81,739.61
2016,3,20,11,30,949.0,117.0,4.2,14.0,902.0,977.65,756.74
2016,3,20,11,45,953.0,117.5,4.25,14.5,919.0,997.27,768.47
2016,3,20,12,0,957.0,118.0,4.3,15.0,936.0,1013.28,777.79
2016,3,20,12,15,959.0,118.5,4.3,15.0,943.5,1023.75,784.54
2016,3,20,12,30,961.0,119.0,4.3,15.0,951.0,1030.44,788.88
2016,3,20,12,45,961.0,118.0,4.35,15.5,950.0,1030.0,787.49
2016,3,20,13,0,961.0,117.0,4.4,16.0,949.0,1025.74,783.67
2016,3,20,13,15,959.0,116.5,4.4,16.0,938.0,1016.3,777.49
2016,3,20,13,30,957.0,116.0,4.4,16.0,927.0,1003.11,768.9
2016,3,20,13,45,953.5,114.5,4.45,16.0,907.5,983.9,756.74
2016,3,20,14,0,950.0,113.0,4.5,16.0,888.0,961.14,742.17
2016,3,20,14,15,943.5,111.5,4.5,16.0,859.5,932.33,722.96
2016,3,20,14,30,937.0,110.0,4.5,16.0,831.0,900.34,701.5
2016,3,20,14,45,929.0,107.0,4.55,16.0,795.0,862.65,676.25
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,822.21,648.82
2016,3,20,15,15,908.0,101.5,4.55,15.5,715.5,776.06,617.52
2016,3,20,15,30,895.0,99.0,4.5,15.0,672.0,727.97,582.67
2016,3,20,15,45,880.0,95.0,4.45,15.0,623.0,680.63,546.23
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,626.02,503.53
2016,3,20,16,15,840.5,87.5,4.2,14.5,519.5,565.75,455.72
2016,3,20,16,30,816.0,84.0,4.0,14.0,465.0,505.78,406.95
2016,3,20,16,45,785.5,78.0,3.85,14.0,407.5,441.34,352.66
2016,3,20,17,0,755.0,72.0,3.7,14.0,350.0,378.58,298.23
2016,3,20,17,15,703.5,66.0,3.2,13.0,290.5,310.76,239.43
2016,3,20,17,30,652.0,60.0,2.7,12.0,231.0,247.26,183.19
2016,3,20,17,45,573.5,50.5,2.25,11.0,174.0,180.21,124.94
2016,3,20,18,0,495.0,41.0,1.8,10.0,117.0,122.03,75.8
2016,3,20,18,15,343.0,28.5,1.8,9.5,70.0,63.26,32.1
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,21.57,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.35,3.0,27.5,13.4,0.0
2016,3,21,7,0,348.0,26.0,1.5,4.0,55.0,54.35,25.01
2016,3,21,7,15,470.0,37.0,1.65,4.5,108.5,105.1,63.68
2016,3,21,7,30,592.0,48.0,1.8,5.0,162.0,170.48,117.38
2016,3,21,7,45,661.0,54.5,2.0,6.0,222.0,232.64,172.74
2016,3,21,8,0,730.0,61.0,2.2,7.0,282.0,301.51,234.09
2016,3,21,8,15,773.5,66.0,2.4,8.0,342.5,366.17,291.62
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,434.34,350.36
2016,3,21,8,45,846.5,75.0,2.8,10.0,461.0,497.81,403.6
2016,3,21,9,0,876.0,79.0,3.0,11.0,519.0,562.49,455.92
2016,3,21,9,15,896.5,82.0,2.95,11.5,573.0,617.94,499.55
2016,3,21,9,30,917.0,85.0,2.9,12.0,627.0,676.02,543.6
2016,3,21,9,45,932.0,87.5,2.9,12.5,675.5,729.12,582.71
2016,3,21,10,0,947.0,90.0,2.9,13.0,724.0,780.68,619.53
2016,3,21,10,15,958.0,92.0,2.9,13.5,765.5,826.89,649.88
2016,3,21,10,30,969.0,94.0,2.9,14.0,807.0,870.71,678.11
2016,3,21,10,45,976.5,95.5,2.9,14.5,841.0,908.52,701.77
2016,3,21,11,0,984.0,97.0,2.9,15.0,875.0,943.28,723.11
2016,3,21,11,15,989.5,98.0,2.9,15.0,900.5,972.55,741.93
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,998.33,758.41
2016,3,21,11,45,998.0,100.0,2.9,15.5,943.0,1018.22,769.52
2016,3,21,12,0,1001.0,101.0,2.9,16.0,960.0,1034.3,778.17
2016,3,21,12,15,1002.0,101.5,2.9,16.5,967.0,1044.14,782.78
2016,3,21,12,30,1003.0,102.0,2.9,17.0,974.0,1050.02,784.93
2016,3,21,12,45,1002.0,102.0,2.95,17.5,972.0,1049.55,783.54
2016,3,21,13,0,1001.0,102.0,3.0,18.0,970.0,1045.1,779.73
2016,3,21,13,15,998.5,101.5,3.05,18.0,959.0,1034.8,773.68
2016,3,21,13,30,996.0,101.0,3.1,18.0,948.0,1020.62,765.2
2016,3,21,13,45,991.0,100.5,3.2,18.0,927.5,1000.36,753.17
2016,3,21,14,0,986.0,100.0,3.3,18.0,907.0,976.46,738.7
2016,3,21,14,15,979.5,98.5,3.3,18.0,878.0,946.75,719.52
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,913.73,698.06
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,872.37,671.02
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,828.79,642.19
2016,3,21,15,15,923.5,99.5,3.4,17.5,727.0,781.68,611.4
2016,3,21,15,30,910.0,97.0,3.4,17.0,683.0,732.63,576.89
2016,3,21,15,45,891.5,94.5,3.45,17.0,632.5,678.68,536.87
2016,3,21,16,0,873.0,92.0,3.5,17.0,582.0,628.06,498.15
2016,3,21,16,15,848.5,88.0,3.4,16.5,526.5,566.95,450.87
2016,3,21,16,30,824.0,84.0,3.3,16.0,471.0,506.15,402.36
2016,3,21,16,45,788.5,79.5,3.2,16.0,412.5,440.62,347.95
2016,3,21,17,0,753.0,75.0,3.1,16.0,354.0,377.25,293.78
2016,3,21,17,15,701.0,68.5,2.75,15.0,294.0,308.64,235.12
2016,3,21,17,30,649.0,62.0,2.4,14.0,234.0,245.25,179.68
2016,3,21,17,45,565.5,53.0,2.1,13.0,176.5,178.04,122.22
2016,3,21,18,0,482.0,44.0,1.8,12.0,119.0,120.26,74.33
2016,3,21,18,15,332.0,30.5,1.85,11.5,71.5,62.18,31.79
2016,3,21,18,30,182.0,17.0,1.9,11.0,24.0,21.15,0.0
2016,3,21,18,45,91.0,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.5,15.5,4.6,7.5,26.5,14.29,0.0
2016,3,22,7,0,257.0,31.0,4.8,8.0,53.0,50.66,25.58
2016,3,22,7,15,375.5,44.5,5.05,9.0,104.0,97.48,60.59
2016,3,22,7,30,494.0,58.0,5.3,10.0,155.0,158.59,109.77
2016,3,22,7,45,573.5,65.5,5.6,11.0,214.0,218.16,161.55
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,286.32,221.33
2016,3,22,8,15,698.5,79.0,6.2,13.0,331.5,348.52,276.54
2016,3,22,8,30,744.0,85.0,6.5,14.0,390.0,414.6,333.74
2016,3,22,8,45,775.0,90.0,6.8,15.0,446.5,476.02,385.84
2016,3,22,9,0,806.0,95.0,7.1,16.0,503.0,538.91,437.58
2016,3,22,9,15,828.0,98.5,7.1,16.5,555.5,596.19,483.89
2016,3,22,9,30,850.0,102.0,7.1,17.0,608.0,653.35,528.81
2016,3,22,9,45,865.5,105.5,7.1,17.5,655.0,705.66,568.83
2016,3,22,10,0,881.0,109.0,7.1,18.0,702.0,756.66,606.88
2016,3,22,10,15,893.0,111.5,7.1,18.5,742.5,794.53,633.82
2016,3,22,10,30,905.0,114.0,7.1,19.0,783.0,837.25,663.03
2016,3,22,10,45,913.5,115.5,7.1,19.5,816.0,873.78,687.35
2016,3,22,11,0,922.0,117.0,7.1,20.0,849.0,907.52,709.46
2016,3,22,11,15,928.0,118.0,7.05,20.0,874.0,935.62,728.57
2016,3,22,11,30,934.0,119.0,7.0,20.0,899.0,960.47,745.36
2016,3,22,11,45,933.5,122.0,7.0,20.5,914.0,977.94,755.67
2016,3,22,12,0,933.0,125.0,7.0,21.0,929.0,991.73,763.45
2016,3,22,12,15,934.0,125.5,6.95,21.0,936.0,1000.88,769.3
2016,3,22,12,30,935.0,126.0,6.9,21.0,943.0,1006.34,772.7
2016,3,22,12,45,934.5,125.5,6.85,21.5,941.0,1005.77,770.46
2016,3,22,13,0,934.0,125.0,6.8,22.0,939.0,1001.48,765.8
2016,3,22,13,15,931.0,124.5,6.7,22.0,927.5,991.2,758.33
2016,3,22,13,30,928.0,124.0,6.6,22.0,916.0,977.31,748.49
2016,3,22,13,45,922.0,123.5,6.55,22.5,896.0,957.18,733.2
2016,3,22,14,0,916.0,123.0,6.5,23.0,876.0,933.7,715.71
2016,3,22,14,15,908.0,121.5,6.4,23.0,847.0,904.35,695.33
2016,3,22,14,30,900.0,120.0,6.3,23.0,818.0,872.01,672.88
2016,3,22,14,45,895.5,114.5,6.25,23.0,783.0,835.85,647.89
2016,3,22,15,0,891.0,109.0,6.2,23.0,748.0,796.8,620.73
2016,3,22,15,15,877.0,106.5,6.1,22.5,704.5,751.05,588.99
2016,3,22,15,30,863.0,104.0,6.0,22.0,661.0,709.65,558.68
2016,3,22,15,45,843.0,101.0,5.95,22.0,611.5,655.44,517.33
2016,3,22,16,0,823.0,98.0,5.9,22.0,562.0,600.55,474.62
2016,3,22,16,15,796.5,94.0,5.75,21.5,508.0,540.78,427.8
2016,3,22,16,30,770.0,90.0,5.6,21.0,454.0,481.63,380.18
2016,3,22,16,45,731.0,85.5,5.45,21.0,396.5,417.4,326.69
2016,3,22,17,0,692.0,81.0,5.3,21.0,339.0,355.76,274.12
2016,3,22,17,15,637.5,74.0,5.1,20.0,281.0,289.73,218.26
2016,3,22,17,30,583.0,67.0,4.9,19.0,223.0,228.95,165.89
2016,3,22,17,45,492.0,57.5,4.75,18.5,167.0,163.86,111.31
2016,3,22,18,0,401.0,48.0,4.6,18.0,111.0,109.16,67.25
2016,3,22,18,15,262.0,33.0,4.6,17.5,67.0,56.29,29.34
2016,3,22,18,30,123.0,18.0,4.6,17.0,23.0,18.37,0.0
2016,3,22,18,45,61.5,9.0,4.7,17.0,11.5,7.08,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.5,18.0,4.6,15.5,24.5,15.22,0.0
2016,3,23,7,0,147.0,36.0,4.7,16.0,49.0,42.33,22.53
2016,3,23,7,15,253.0,54.0,5.05,16.0,97.0,85.48,54.48
2016,3,23,7,30,359.0,72.0,5.4,16.0,145.0,139.77,97.18
2016,3,23,7,45,179.5,77.5,5.75,16.5,114.0,116.73,87.04
2016,3,23,8,0,0.0,83.0,6.1,17.0,83.0,64.22,48.81
2016,3,23,8,15,2.0,111.5,6.3,17.5,112.0,87.79,68.38
