Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,900.3,680.92
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,927.2,698.52
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,950.61,713.83
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,968.64,724.24
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,982.92,732.24
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,991.09,737.29
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,995.39,739.95
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,994.01,738.01
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,988.75,733.68
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,977.83,726.75
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,963.11,717.45
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,942.95,704.97
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,919.22,690.14
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,889.44,670.87
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,856.45,649.36
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,816.85,623.17
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,774.96,594.7
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,729.42,561.82
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,681.94,526.85
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,629.56,487.67
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,576.03,446.56
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,520.08,402.8
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,461.39,355.64
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,399.2,304.43
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,338.86,253.29
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,274.74,198.74
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,213.32,146.09
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,152.09,95.83
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,99.03,55.6
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,48.55,24.5
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.77,8.35
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,9.44,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,20.91,11.48
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,60.47,31.55
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,109.36,64.17
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,168.75,110.51
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,226.93,160.04
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,292.14,216.04
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,353.36,268.78
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,417.25,322.29
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,476.95,370.35
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,537.39,417.12
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,590.74,457.69
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,645.82,497.91
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,695.77,533.45
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,744.06,566.7
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,787.52,596.75
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,828.5,623.16
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,864.36,644.85
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,897.17,664.32
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,923.8,681.34
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,946.94,696.14
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,965.19,706.46
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,979.71,714.45
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,988.21,720.05
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,992.87,723.35
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,991.43,722.85
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,986.13,720.03
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,975.66,713.54
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,961.41,704.73
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,940.84,690.95
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,916.72,674.92
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,887.54,657.77
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,855.15,638.38
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,816.63,613.42
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,775.49,585.82
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,729.67,553.54
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,681.83,519.11
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,629.41,480.48
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,575.87,439.94
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,520.43,397.12
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,462.23,350.94
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,399.87,300.26
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,339.1,249.41
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,275.17,196.16
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,213.77,144.46
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,152.01,94.32
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,98.2,54.12
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,47.33,23.65
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.81,8.68
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,10.23,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,22.87,13.39
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,61.22,33.4
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,108.59,64.98
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,166.38,110.03
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,223.55,158.69
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,286.53,213.01
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,347.59,266.4
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,409.94,319.77
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,469.32,368.89
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,529.66,417.08
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,584.9,460.43
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,635.45,498.98
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,685.06,534.6
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,733.1,567.88
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,775.95,597.15
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,816.43,623.11
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,851.49,643.28
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,883.59,661.07
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,910.0,677.37
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,933.03,691.35
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,950.38,700.15
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,964.09,706.58
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,971.88,710.56
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,975.92,712.21
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,975.31,709.57
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,970.93,704.63
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,959.71,696.79
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,944.81,686.74
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,924.57,672.01
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,900.86,655.19
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,871.71,635.77
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,839.44,614.35
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,801.13,589.76
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,760.26,562.32
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,715.38,532.25
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,668.6,500.07
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,616.43,462.26
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,566.22,424.79
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,508.07,381.31
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,450.24,336.61
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,388.93,287.3
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,329.36,238.07
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,265.32,186.0
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,206.96,137.88
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,146.74,90.04
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,94.51,51.94
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,45.61,23.37
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,20.55,9.47
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.19,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,23.39,13.94
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,61.57,32.62
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,109.83,64.11
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,168.06,109.11
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,225.82,158.05
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,290.36,213.36
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,350.3,264.93
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,412.79,317.23
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,471.94,365.47
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,531.76,412.5
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,584.26,453.26
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,638.4,493.9
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,687.55,529.87
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,734.98,563.65
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,777.79,593.34
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,818.16,619.83
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,852.59,641.64
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,883.99,661.27
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,910.53,678.61
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,933.66,693.7
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,951.09,703.91
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,964.84,711.76
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,972.62,716.88
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,976.61,719.64
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,974.59,718.81
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,968.79,715.74
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,957.46,708.47
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,942.43,698.86
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,922.13,686.15
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,898.38,671.14
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,869.12,652.01
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,836.72,630.69
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,758.82,574.54
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,667.23,506.95
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,680.87,519.81
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,666.02,511.04
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,613.86,471.22
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,563.55,432.07
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,505.8,387.08
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,448.27,340.89
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,386.36,289.58
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,326.56,238.88
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,262.85,185.5
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,204.81,136.64
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,144.86,88.91
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,93.23,51.56
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,44.85,23.65
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.36,10.38
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,11.49,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,28.53,18.26
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,58.87,37.78
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,99.92,66.71
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,149.18,104.57
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,107.44,78.27
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,39.79,27.97
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,84.02,64.63
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,129.47,101.55
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,183.49,144.63
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,236.86,186.66
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,416.29,328.66
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,604.7,473.9
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,656.37,511.9
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,709.82,550.92
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,753.67,583.56
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,786.98,608.42
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,783.36,600.63
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,746.85,569.43
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,770.95,586.28
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,792.65,601.07
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,760.77,575.15
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,714.07,538.98
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,864.19,652.93
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,973.0,730.3
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,977.04,730.72
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,977.19,729.17
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,967.4,722.47
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,953.81,713.34
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,936.54,701.82
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,915.34,687.69
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,885.95,667.7
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,853.28,645.47
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,810.66,616.24
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,766.3,584.08
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,720.23,551.12
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,672.27,516.05
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,621.82,477.4
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,572.4,438.54
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,463.82,355.45
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,365.27,279.77
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,360.67,272.02
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,332.61,242.79
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,269.19,189.13
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,209.78,138.88
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,147.34,88.67
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,93.69,49.86
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,43.39,22.27
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,21.57,10.9
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,10.23,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,16.18,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,28.05,18.16
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,58.89,34.73
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,100.39,62.91
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,149.11,100.76
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,200.46,143.19
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,253.55,187.8
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,308.69,234.43
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,367.85,283.61
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,448.3,347.12
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,537.6,415.96
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,593.02,458.89
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,643.77,497.35
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,693.6,533.09
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,742.03,566.74
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,784.66,596.04
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,824.7,622.12
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,858.53,643.17
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,889.09,661.89
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,915.29,678.66
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,938.01,693.12
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,948.12,697.84
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,953.63,699.69
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,960.97,704.01
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,964.69,706.01
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,864.92,634.75
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,723.26,531.02
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,710.08,522.14
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,695.4,511.52
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,632.64,466.41
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,556.82,412.1
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,618.57,458.77
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,670.75,497.0
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,632.83,469.96
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,594.37,442.86
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,555.43,416.01
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,506.33,381.52
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,530.77,400.35
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,529.12,398.27
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,484.37,363.39
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,437.9,326.27
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,375.6,276.66
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,316.45,228.31
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,254.58,178.08
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,197.32,131.34
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,139.27,86.24
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,89.82,51.47
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,44.09,25.44
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.14,11.47
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,14.98,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,29.61,19.62
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,58.44,37.42
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,97.64,65.07
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,144.18,101.3
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,189.56,137.66
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,242.52,181.34
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,217.2,168.96
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,159.22,125.93
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,283.05,223.94
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,425.86,335.73
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,457.12,359.79
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,473.7,372.01
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,532.8,416.84
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,584.33,455.33
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,584.98,453.44
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,591.99,455.87
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,606.27,464.54
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,618.08,471.22
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,648.49,492.86
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,678.28,513.77
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,724.7,546.7
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,783.69,587.55
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,767.62,574.43
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,737.33,551.98
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,710.51,530.26
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,682.12,507.52
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,578.21,432.09
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,475.26,356.13
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,511.72,383.79
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,530.78,398.33
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,411.25,310.39
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,309.97,234.26
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,541.44,413.69
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,711.66,539.56
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,583.53,444.49
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,464.47,355.44
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,504.94,387.54
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,520.17,398.37
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,464.54,355.03
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,409.92,311.59
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,351.49,263.78
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,295.98,217.56
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,233.94,166.8
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,181.55,123.96
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,127.93,82.74
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,83.38,51.48
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,42.97,26.81
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,23.25,12.61
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,7.47,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,14.57,0.68
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,31.31,21.12
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,59.38,39.27
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,94.35,61.77
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,140.56,95.47
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,176.8,130.1
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,199.44,152.82
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,278.32,214.2
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,375.42,290.94
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,249.15,195.9
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,73.99,55.21
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,268.8,212.44
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,467.13,365.98
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,392.4,306.44
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,302.47,234.25
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,165.2,127.0
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,28.53,17.41
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,333.8,261.29
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,637.02,486.97
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,609.38,463.43
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,563.15,427.75
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,652.68,494.24
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,728.88,549.52
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,575.17,435.23
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,386.76,292.59
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,392.89,297.17
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,398.66,300.97
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,671.51,509.67
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,883.04,663.37
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,861.82,647.94
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,837.7,631.47
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,808.67,612.62
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,777.05,591.66
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,745.49,569.19
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,706.28,541.0
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,498.78,385.09
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,290.02,223.23
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,271.7,210.02
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,252.96,195.9
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,153.4,118.15
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,57.62,41.57
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,50.63,36.06
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,43.66,30.47
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,132.52,95.4
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,180.4,122.85
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,127.91,81.77
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,83.02,50.08
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,42.22,26.43
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,24.75,13.83
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,9.05,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,17.32,3.7
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,31.74,21.5
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,62.25,38.81
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,50.9,31.22
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,15.21,7.31
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,20.19,11.47
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,25.18,15.56
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,42.89,30.24
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,60.71,44.79
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,82.89,62.58
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,105.29,80.21
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,99.88,75.41
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,94.46,70.69
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,117.13,88.44
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,140.14,106.26
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,174.93,133.14
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,210.37,160.18
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,178.18,134.69
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,146.01,109.32
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,149.93,112.53
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,153.87,115.74
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,165.84,124.95
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,177.81,134.13
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,315.67,240.54
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,447.26,339.31
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,398.19,301.9
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,349.15,264.8
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,210.1,159.3
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,91.3,66.75
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,86.08,62.77
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,80.87,58.73
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,102.88,76.24
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,124.9,93.72
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,126.66,95.08
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,128.42,96.47
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,125.54,94.39
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,122.74,92.4
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,219.59,169.58
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,312.81,242.05
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,211.79,163.7
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,123.16,94.24
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,129.17,99.24
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,136.37,104.84
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,112.84,86.28
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,88.96,67.29
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,68.24,50.63
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,48.78,34.73
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,31.91,20.4
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,15.25,6.43
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,7.87,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.57,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.02,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,8.34,1.41
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,13.68,5.73
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,20.56,11.59
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,27.46,17.4
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,24.4,14.77
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,21.35,12.14
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,40.97,28.26
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,60.71,44.22
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,194.6,150.79
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,334.91,259.56
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,356.87,275.54
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,376.06,289.08
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,370.6,283.46
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,350.02,266.35
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,443.82,336.23
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,544.18,408.49
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,681.34,509.18
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,815.12,603.77
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,840.56,618.66
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,863.1,631.58
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,883.62,641.51
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,901.09,649.16
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,908.72,652.41
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,912.91,653.55
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,898.79,641.74
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,896.96,638.03
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,886.78,630.76
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,873.29,621.56
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,856.09,609.44
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,835.48,595.28
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,807.82,577.89
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,786.53,563.9
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,466.89,344.53
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,129.16,93.46
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,276.03,206.03
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,399.02,295.58
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,375.98,278.44
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,350.97,260.36
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,401.24,295.92
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,410.78,298.14
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,352.88,251.78
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,296.39,205.97
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,237.35,159.03
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,182.62,115.65
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,127.9,74.74
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,80.42,43.62
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,37.02,25.46
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,24.49,13.65
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,11.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,9.83,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,18.85,7.19
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,32.97,22.95
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,62.28,39.33
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,102.96,65.5
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,152.4,102.75
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,129.55,94.8
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,73.65,56.73
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,87.28,67.83
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,101.02,78.79
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,110.17,85.84
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,119.35,92.85
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,178.81,140.46
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,249.28,195.79
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,156.31,121.23
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,60.22,43.41
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,63.39,45.83
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,66.57,48.19
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,62.34,44.63
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,58.12,41.09
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,227.07,174.51
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,400.24,305.37
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,335.23,255.7
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,257.18,196.22
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,213.31,162.67
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,169.73,128.94
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,224.46,171.16
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,279.73,212.99
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,231.03,175.8
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,182.92,138.86
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,224.9,171.2
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,266.96,203.11
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,202.72,153.95
