Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,139.85,105.28
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,131.3,98.79
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,122.87,92.32
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,139.03,105.5
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,155.02,118.6
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,170.02,130.79
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,184.27,142.37
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,169.43,131.21
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,154.61,119.97
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,134.69,104.32
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,115.36,89.04
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,158.38,117.41
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,170.32,117.79
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,120.85,80.23
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,78.79,51.18
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,42.59,30.95
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,25.98,15.39
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,10.23,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,19.64,8.52
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,32.42,22.46
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,60.92,37.48
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,58.67,37.06
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,29.0,19.22
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,19.81,11.31
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,10.66,3.43
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,40.2,28.37
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,70.01,53.06
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,54.94,40.23
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,39.91,27.57
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,71.32,53.33
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,103.06,79.01
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,134.88,104.3
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,167.34,129.75
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,125.95,96.45
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,84.59,63.08
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,101.2,76.23
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,117.98,89.34
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,147.31,112.55
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,177.02,135.83
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,234.42,180.09
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,292.67,224.1
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,341.7,260.5
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,376.59,285.89
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,312.91,237.6
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,238.06,180.61
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,259.24,196.97
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,280.31,212.95
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,339.18,257.56
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,384.02,291.06
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,478.52,362.8
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,564.89,426.41
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,561.6,423.7
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,553.97,418.17
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,604.48,458.01
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,615.92,468.29
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,485.88,370.75
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,370.98,284.09
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,403.65,308.12
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,405.95,305.14
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,348.37,257.23
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,290.75,208.69
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,232.24,159.71
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,177.86,114.8
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,123.66,73.55
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,77.08,43.22
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,35.35,24.86
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.31,15.1
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,9.83,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,20.43,9.87
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,30.65,21.15
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,60.05,34.31
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,105.9,61.55
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,160.01,101.96
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,182.35,132.41
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,169.59,131.72
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,196.23,153.97
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,221.88,174.76
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,254.6,200.11
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,288.1,225.52
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,297.73,232.3
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,313.09,243.25
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,311.65,241.05
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,308.16,237.21
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,372.69,285.75
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,451.97,343.86
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,532.78,403.21
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,630.55,473.01
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,774.11,578.94
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,890.5,660.34
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,904.51,666.98
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,914.69,672.0
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,921.97,676.52
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,925.64,678.81
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,923.57,676.12
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,917.89,671.22
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,906.5,664.03
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,891.58,654.63
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,871.09,641.62
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,847.25,626.43
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,818.63,607.71
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,787.0,586.74
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,750.3,561.35
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,711.09,533.76
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,667.36,503.35
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,621.82,470.79
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,574.14,434.79
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,521.78,394.42
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,466.1,351.15
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,410.7,306.69
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,351.86,258.0
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,294.93,209.89
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,233.73,159.1
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,178.53,113.82
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,123.43,72.29
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,75.89,42.04
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,35.09,24.65
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.39,15.26
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.58,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,11.8,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,22.58,12.01
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,35.65,25.5
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,63.14,39.94
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,75.88,51.52
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,63.12,48.09
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,89.44,69.64
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,117.19,92.01
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,151.37,119.09
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,185.51,145.84
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,226.33,177.16
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,270.04,210.18
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,298.5,231.39
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,327.15,252.44
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,411.4,315.71
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,503.81,383.27
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,637.71,482.26
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,759.19,569.89
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,792.14,591.29
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,822.5,610.5
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,846.57,626.53
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,867.45,640.52
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,881.71,648.94
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,892.41,655.1
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,898.88,658.57
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,901.94,659.91
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,899.89,658.0
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,894.43,653.95
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,883.45,647.64
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,869.11,639.16
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,849.01,626.85
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,825.72,612.39
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,797.42,594.21
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,766.27,572.98
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,729.82,547.67
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,697.41,524.55
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,653.44,493.66
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,607.88,460.83
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,557.54,422.83
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,506.65,383.42
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,452.14,340.79
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,396.87,296.38
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,338.83,248.37
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,283.09,201.5
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,226.0,154.45
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,173.21,111.67
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,120.15,72.05
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,74.9,43.44
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,37.94,26.88
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.15,15.01
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.59,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,11.8,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,22.39,12.06
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,39.21,28.31
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,65.49,44.47
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,54.45,35.64
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,23.63,14.4
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,32.47,21.79
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,41.34,29.09
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,37.89,26.03
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,34.46,23.0
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,52.24,37.48
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,70.11,51.84
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,90.39,67.96
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,110.84,84.01
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,99.58,74.63
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,88.32,65.34
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,110.58,82.79
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,133.16,100.3
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,134.23,100.79
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,135.31,101.32
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,106.59,78.7
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,77.86,56.0
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,101.72,74.62
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,125.76,93.21
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,116.98,86.29
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,108.16,79.34
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,180.18,135.35
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,253.08,191.26
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,231.9,175.06
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,210.78,158.98
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,283.13,214.56
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,345.57,261.94
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,293.77,223.26
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,233.45,177.69
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,212.69,161.97
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,192.18,146.32
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,210.16,161.03
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,234.99,181.08
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,231.97,179.13
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,227.98,176.36
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,189.04,146.33
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,148.21,114.54
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,129.91,100.22
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,112.08,86.16
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,94.39,72.24
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,77.24,58.57
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,86.28,59.89
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,75.54,48.73
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,43.41,31.5
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,28.87,18.05
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,14.7,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.75,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.3,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,13.3,5.79
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,21.33,12.19
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,31.7,21.02
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,42.11,29.77
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,52.93,38.66
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,63.7,47.35
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,93.37,71.47
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,123.53,95.68
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,190.77,148.72
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,259.99,202.58
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,286.45,222.85
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,312.32,242.42
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,218.11,168.45
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,116.45,87.58
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,122.78,92.53
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,129.23,97.48
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,158.36,120.05
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,187.89,142.65
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,252.21,192.12
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,331.44,252.03
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,332.43,252.37
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,333.16,252.74
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,466.49,353.59
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,585.41,440.78
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,558.64,420.26
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,531.08,399.74
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,509.53,384.72
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,474.22,359.61
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,335.32,256.01
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,192.01,145.97
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,151.33,114.56
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,111.3,83.17
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,115.03,86.32
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,118.72,89.42
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,67.82,49.14
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,17.66,8.73
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,33.42,21.63
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,49.2,34.58
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,38.74,26.21
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,28.32,17.79
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,16.79,8.31
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,35.16,24.08
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,67.5,50.91
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,75.66,57.31
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,83.86,63.68
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,145.38,112.94
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,215.27,167.81
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,235.38,183.12
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,255.6,198.5
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,246.19,190.35
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,227.48,175.05
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,238.52,183.28
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,249.55,191.43
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,302.75,231.42
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,347.09,263.94
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,392.73,297.9
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,439.12,332.03
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,344.93,261.67
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,239.5,181.66
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,276.64,210.52
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,328.02,249.6
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,341.26,259.44
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,354.19,269.19
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,343.13,260.92
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,331.89,252.61
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,412.0,313.94
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,501.65,380.52
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,478.14,363.0
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,454.36,345.77
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,271.37,208.5
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,103.22,77.11
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,105.46,79.42
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,107.68,81.56
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,108.32,82.3
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,108.95,83.06
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,58.06,42.16
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,7.63,0.7
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,71.74,53.68
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,132.21,102.86
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,109.12,84.28
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,89.25,68.37
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,69.8,52.56
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,51.38,37.31
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,35.52,25.09
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,19.86,10.94
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,9.9,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,12.89,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,25.42,15.28
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,40.96,29.96
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,65.46,44.6
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,76.16,53.29
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,66.76,50.74
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,79.17,60.88
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,91.67,70.86
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,117.34,91.46
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,144.0,112.65
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,172.7,134.98
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,207.96,162.24
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,172.34,133.43
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,140.46,107.63
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,139.96,106.82
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,139.46,106.0
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,114.84,86.36
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,90.07,66.59
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,115.23,86.31
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,140.72,105.99
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,141.8,106.69
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,142.86,107.43
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,183.57,138.63
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,224.68,169.57
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,377.12,284.41
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,534.83,397.66
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,529.77,393.09
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,523.87,388.98
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,438.32,327.38
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,366.91,275.12
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,338.83,254.88
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,310.98,234.47
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,248.77,188.48
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,199.42,151.46
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,287.45,219.75
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,364.7,278.07
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,226.44,173.29
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,91.26,67.68
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,160.45,122.98
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,223.98,172.66
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,177.96,137.2
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,139.6,107.62
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,188.13,143.7
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,216.32,161.01
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,176.0,128.69
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,139.2,99.88
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,108.38,73.82
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,73.68,48.62
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,45.2,33.27
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,30.37,19.67
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,15.48,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.51,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.02,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,6.44,0.0
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,9.86,2.72
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,13.68,5.99
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,17.51,9.21
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,29.78,19.48
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,42.12,29.63
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,185.99,139.19
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,359.09,269.9
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,410.54,310.19
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,463.8,351.66
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,513.12,388.8
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,562.48,424.88
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,607.85,457.5
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,652.63,488.94
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,692.38,516.71
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,726.02,539.9
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,757.11,560.91
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,785.67,579.93
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,809.11,595.35
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,829.68,608.75
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,851.06,621.74
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,856.29,623.44
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,862.64,626.75
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,865.74,628.01
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,862.6,625.98
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,856.24,622.04
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,845.14,615.73
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,830.85,607.44
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,811.06,595.05
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,799.34,587.43
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,770.47,568.16
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,738.93,546.98
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,585.61,437.45
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,428.94,322.45
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,381.43,288.92
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,327.82,249.65
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,333.24,254.49
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,326.39,249.37
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,308.09,235.31
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,290.58,220.94
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,290.08,215.03
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,265.74,187.39
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,210.97,142.25
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,160.34,101.82
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,110.21,65.78
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,67.59,41.23
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,38.38,27.47
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,28.07,17.84
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.51,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.02,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,6.06,0.0
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,9.1,2.03
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,12.16,4.66
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,15.22,7.25
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,11.8,4.31
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,8.37,1.38
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,21.39,12.24
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,34.47,23.03
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,33.73,22.26
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,32.99,21.51
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,47.7,33.36
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,62.48,45.08
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,249.14,191.63
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,436.13,328.27
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,522.77,389.28
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,615.53,453.54
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,653.55,477.01
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,691.03,500.14
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,765.49,552.33
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,832.54,598.56
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,838.18,600.94
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,854.58,611.01
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,860.9,615.49
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,863.96,618.13
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,862.15,617.43
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,857.07,614.71
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,846.21,609.52
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,832.11,602.25
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,812.07,591.06
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,789.06,577.59
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,761.19,559.58
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,738.91,544.79
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,702.66,520.76
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,664.22,494.62
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,620.92,464.62
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,576.18,432.73
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,527.11,395.97
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,477.46,357.77
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,423.29,315.84
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,370.61,273.73
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,315.16,228.16
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,262.0,183.82
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,207.87,139.54
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,157.93,99.99
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,108.16,64.62
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,65.6,40.48
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,38.36,27.47
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,28.07,17.89
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,14.1,0.75
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.55,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,25.5,16.04
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,34.11,24.36
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,55.04,32.95
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,101.67,56.96
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,155.2,94.86
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,212.2,141.22
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,270.04,190.23
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,326.13,238.07
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,383.91,286.29
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,439.46,331.6
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,494.09,374.66
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,544.99,415.05
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,594.91,453.59
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,640.56,487.32
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,684.31,518.76
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,724.11,547.44
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,761.4,573.8
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,792.97,594.91
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,821.47,612.83
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,845.55,628.62
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,866.25,642.2
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,881.46,650.9
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,893.11,657.33
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,899.52,661.31
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,902.33,663.06
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,899.46,661.53
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,893.01,657.77
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,881.32,649.96
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,866.1,639.91
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,845.81,626.89
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,822.19,611.67
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,793.0,592.14
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,760.81,569.52
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,723.43,542.93
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,683.64,514.18
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,640.33,483.29
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,595.18,450.2
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,545.23,411.84
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,495.57,372.66
