Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,440.78,329.07
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,386.18,284.42
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,328.95,236.38
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,273.3,189.08
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,216.37,141.9
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,160.21,97.08
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,106.9,59.46
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,60.07,34.55
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,36.03,25.55
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.91,17.91
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,13.73,1.4
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.33,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,27.06,17.45
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,35.59,25.64
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,55.1,33.72
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,101.32,57.02
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,154.51,93.83
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,208.46,136.54
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,268.56,185.72
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,323.89,232.54
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,380.92,280.23
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,435.55,324.71
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,490.3,367.98
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,539.73,406.76
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,589.39,444.64
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,634.53,477.44
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,677.74,507.97
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,716.59,535.38
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,752.94,560.51
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,784.09,580.52
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,812.15,597.77
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,835.35,612.22
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,855.23,624.54
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,869.68,632.15
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,880.63,637.59
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,886.43,641.04
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,888.73,642.4
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,885.87,641.16
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,879.55,637.81
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,868.12,631.25
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,853.26,622.53
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,833.02,610.78
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,809.53,596.81
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,781.37,578.82
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,750.26,558.18
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,713.84,533.66
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,674.96,506.71
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,631.75,476.34
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,586.78,443.76
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,539.79,407.78
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,488.98,367.98
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,434.53,324.74
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,380.44,280.55
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,323.77,233.22
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,266.79,185.24
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,210.67,139.12
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,158.41,97.77
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,106.68,61.79
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,62.57,38.73
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,40.44,29.43
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,30.97,20.53
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.55,2.51
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,11.43,0.0
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,22.82,13.88
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,39.66,29.25
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,56.64,42.35
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,75.55,57.74
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,96.66,74.56
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,88.9,68.49
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,78.79,60.39
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,121.7,95.13
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,169.7,133.58
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,158.96,124.47
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,149.86,116.69
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,149.52,115.9
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,149.06,115.02
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,190.26,147.17
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,232.38,179.5
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,233.31,179.82
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,234.04,180.09
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,345.31,265.44
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,451.79,344.51
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,548.69,416.86
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,648.6,489.75
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,627.48,471.89
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,592.66,445.0
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,542.96,408.11
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,479.39,360.91
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,436.05,329.0
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,392.51,296.57
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,343.04,259.84
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,282.89,214.69
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,377.99,287.32
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,470.76,356.11
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,528.04,400.01
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,588.02,444.89
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,626.45,475.47
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,642.39,489.06
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,599.89,457.08
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,556.2,423.91
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,434.69,332.17
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,324.36,248.74
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,271.82,208.8
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,219.25,168.45
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,251.45,187.67
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,256.1,181.29
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,200.07,135.75
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,152.39,98.55
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,105.42,65.55
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,64.59,42.75
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,43.97,32.35
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,32.16,21.48
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,16.25,4.07
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,15.55,3.05
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,30.86,20.43
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,41.76,30.57
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,59.63,39.81
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,103.6,63.36
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,151.95,96.56
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,160.61,114.5
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,140.1,107.81
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,154.91,119.57
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,169.03,130.49
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,197.63,152.41
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,227.36,174.97
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,264.7,203.1
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,303.7,232.15
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,472.73,361.33
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,643.62,488.15
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,596.66,450.5
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,510.54,384.01
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,648.07,487.41
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,773.92,579.2
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,795.98,593.92
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,815.11,607.08
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,834.74,619.65
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,839.22,621.08
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,845.32,624.62
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,848.19,626.04
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,786.44,579.49
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,691.56,508.71
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,623.52,459.76
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,545.6,403.12
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,539.62,399.63
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,532.37,394.91
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,480.18,357.14
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,419.84,313.32
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,475.3,355.14
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,521.37,388.62
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,552.4,413.29
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,557.68,417.99
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,508.99,380.54
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,459.96,342.26
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,408.2,301.59
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,357.22,260.56
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,303.54,216.52
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,252.27,174.17
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,200.02,132.29
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,152.03,95.49
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,101.64,61.12
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,61.91,40.57
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,43.32,31.25
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,32.19,21.14
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,16.26,4.46
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,16.74,4.66
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,32.79,22.02
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,46.19,34.28
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,64.68,45.06
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,90.86,63.46
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,96.48,73.42
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,146.11,107.76
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,213.43,157.34
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,202.71,154.03
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,175.1,135.25
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,268.09,206.17
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,377.87,289.75
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,418.99,321.7
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,460.33,353.52
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,546.19,418.87
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,638.94,488.61
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,676.67,516.62
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,712.52,543.06
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,742.09,563.59
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,768.86,581.84
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,783.84,592.66
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,802.58,605.9
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,628.63,474.6
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,403.55,301.98
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,399.59,299.41
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,395.19,296.05
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,442.95,331.81
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,489.97,366.57
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,510.8,381.9
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,518.79,388.07
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,398.25,298.77
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,281.5,210.82
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,511.2,387.95
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,683.64,516.13
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,604.38,456.23
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,525.66,397.3
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,469.84,355.72
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,409.99,310.86
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,396.2,300.35
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,371.33,280.85
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,323.08,244.01
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,277.8,209.27
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,200.82,151.1
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,137.11,103.91
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,114.29,86.44
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,94.14,70.93
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,90.33,65.28
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,74.67,54.07
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,52.75,39.43
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,33.74,22.58
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,17.49,5.75
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,17.01,5.67
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,33.65,23.05
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,43.93,32.73
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,59.77,41.17
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,105.54,64.87
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,156.0,99.37
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,206.79,138.42
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,263.96,184.96
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,319.27,231.8
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,378.68,281.3
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,434.2,326.13
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,491.25,370.73
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,543.02,410.8
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,590.97,446.84
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,637.6,480.07
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,682.75,511.13
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,722.12,538.2
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,758.95,562.87
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,791.13,583.84
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,820.32,602.39
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,843.68,616.92
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,863.63,629.0
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,879.25,637.42
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,891.39,643.63
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,896.77,646.84
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,898.55,647.89
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,895.93,646.23
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,889.71,642.38
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,877.89,635.02
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,862.5,625.46
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,841.61,612.36
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,817.32,597.04
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,787.94,576.56
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,755.52,553.82
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,718.26,527.78
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,678.53,499.56
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,634.95,467.51
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,589.49,433.49
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,539.22,395.31
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,489.03,356.26
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,434.11,313.12
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,379.37,269.07
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,321.93,222.39
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,266.25,176.71
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,206.37,129.0
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,152.78,88.44
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,100.01,54.43
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,54.26,34.53
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,39.53,27.98
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,31.12,20.29
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,15.3,4.67
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,16.72,6.15
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,33.19,22.85
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,42.8,31.78
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,59.58,46.64
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,102.09,61.46
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,151.52,94.71
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,201.52,133.66
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,255.8,178.4
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,308.91,223.41
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,363.92,269.61
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,417.77,314.21
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,470.16,356.65
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,519.04,395.26
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,567.18,432.21
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,560.62,426.35
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,526.94,399.2
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,629.81,477.42
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,720.77,546.08
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,749.58,565.46
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,775.4,582.72
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,797.3,597.85
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,816.09,610.43
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,825.97,615.53
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,846.23,627.83
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,836.84,620.93
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,852.83,631.6
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,845.41,626.5
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,834.75,618.93
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,822.33,610.25
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,806.82,599.41
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,779.31,578.5
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,756.91,560.96
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,494.12,372.41
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,216.89,162.28
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,255.66,192.54
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,286.2,215.84
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,189.85,143.16
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,103.58,76.6
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,138.99,104.71
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,173.35,131.74
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,204.84,155.96
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,230.71,175.04
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,163.62,123.83
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,106.16,80.28
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,136.55,100.45
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,148.02,105.06
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,108.43,77.07
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,74.86,58.66
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,52.98,39.67
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,31.9,21.12
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,16.53,5.88
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,2.36,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,19.01,8.04
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,34.48,23.56
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,52.06,39.26
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,71.1,55.99
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,64.49,44.51
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,39.78,27.4
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,60.94,44.65
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,81.74,61.3
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,110.8,84.39
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,140.64,107.86
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,165.62,127.01
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,191.42,146.63
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,166.12,126.51
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,139.61,105.44
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,179.43,136.12
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,220.03,166.92
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,366.49,279.25
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,504.79,382.43
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,436.61,329.73
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,352.31,264.9
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,205.07,153.88
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,55.98,38.33
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,75.59,53.56
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,95.29,68.66
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,272.9,204.78
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,449.5,335.0
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,464.38,345.6
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,478.55,356.15
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,509.05,378.6
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,527.08,391.98
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,543.56,404.8
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,557.49,415.68
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,567.51,423.24
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,564.9,421.7
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,411.78,309.16
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,268.38,201.37
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,311.54,235.26
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,356.22,269.26
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,312.77,236.55
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,266.08,201.46
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,284.86,214.49
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,291.12,216.15
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,253.14,185.16
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,214.13,153.08
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,174.63,125.06
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,142.3,103.85
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,105.84,77.2
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,74.04,57.71
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,52.38,39.01
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,30.56,19.95
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,16.39,6.05
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.51,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,21.09,10.43
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,36.45,26.08
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,47.9,36.8
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,61.63,49.25
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,102.2,65.11
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,153.19,100.17
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,201.47,137.27
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,255.06,180.92
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,307.42,225.41
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,361.96,271.4
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,414.19,314.37
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,467.73,357.24
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,517.48,396.53
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,565.62,433.44
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,610.49,466.01
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,654.31,496.69
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,692.52,524.31
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,728.45,549.65
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,751.24,564.51
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,779.41,582.5
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,801.86,596.89
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,821.18,608.65
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,836.55,616.26
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,848.73,621.68
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,854.39,624.39
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,856.74,625.01
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,854.24,621.32
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,848.39,615.57
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,837.18,608.54
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,822.63,599.43
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,803.6,587.21
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,781.32,572.28
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,753.0,553.08
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,721.82,531.66
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,686.89,507.27
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,649.51,480.66
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,607.55,450.85
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,566.71,420.94
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,518.27,383.98
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,468.69,345.2
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,415.93,302.98
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,363.42,260.01
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,308.44,214.67
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,251.94,167.92
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,196.95,124.1
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,145.53,85.52
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,94.88,53.31
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,50.3,37.86
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,41.0,29.73
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,32.66,22.09
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,20.32,9.39
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,7.87,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,7.87,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.17,10.75
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,34.72,24.41
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,44.56,33.6
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,58.47,46.09
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,94.19,65.34
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,107.97,82.44
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,96.49,73.83
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,78.74,60.04
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,142.19,110.47
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,209.37,163.2
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,243.04,189.25
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,278.31,216.38
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,281.07,218.45
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,281.15,218.18
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,290.32,224.51
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,298.78,230.18
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,363.35,279.59
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,439.39,336.79
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,486.0,370.82
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,533.96,405.5
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,457.57,347.69
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,366.16,278.06
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,358.0,272.01
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,349.41,265.44
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,454.43,345.32
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,570.11,430.71
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,526.88,397.35
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,472.45,356.33
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,549.39,415.81
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,621.8,470.87
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,697.91,531.0
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,748.43,571.89
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,549.77,422.14
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,336.65,257.2
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,499.95,385.71
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,617.31,474.48
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,575.57,441.9
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,532.91,408.69
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,486.36,372.05
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,439.66,334.54
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,390.31,294.82
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,337.97,252.06
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,287.11,209.66
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,238.74,169.34
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,189.82,130.17
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,145.28,96.5
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,101.93,67.74
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,65.64,51.7
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,51.82,39.43
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,37.48,26.4
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,21.67,10.75
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,7.87,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,20.47,10.63
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,33.3,23.53
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,43.12,32.82
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,55.67,44.35
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,95.95,67.68
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,118.07,90.73
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,146.42,114.02
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,175.79,138.45
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,171.78,136.94
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,162.02,129.97
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,141.89,112.99
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,120.05,94.55
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,131.54,103.74
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,143.31,113.1
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,144.08,113.47
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,144.84,113.87
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,192.2,152.09
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,240.33,190.44
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,195.83,154.2
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,150.97,117.73
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,155.2,121.13
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,159.45,124.51
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,387.58,306.73
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,602.41,470.2
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,616.29,480.28
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,619.65,483.38
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,423.28,332.5
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,217.93,169.59
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,239.11,186.6
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,260.12,203.15
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,214.7,167.13
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,169.72,131.36
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,214.5,167.07
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,258.86,202.08
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,229.11,178.82
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,199.77,155.87
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,154.7,120.15
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,110.47,84.75
