Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,138.22,93.27
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,100.04,70.09
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,75.49,59.0
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,59.97,45.69
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,44.15,31.79
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,27.83,17.07
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,10.67,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,5.11,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,10.24,0.0
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,29.89,19.44
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,48.54,36.4
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,66.59,52.51
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,84.01,67.73
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,111.1,80.92
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,149.53,105.85
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,188.61,133.79
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,231.98,166.79
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,274.45,200.28
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,322.73,238.37
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,366.7,272.34
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,412.75,307.29
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,455.44,340.25
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,498.43,372.73
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,537.76,401.15
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,578.34,429.7
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,525.09,390.09
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,458.55,339.9
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,340.7,253.9
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,218.64,162.4
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,223.87,166.52
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,229.07,170.28
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,442.26,327.94
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,649.73,470.63
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,643.45,463.84
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,635.4,457.59
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,582.05,420.49
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,534.7,387.25
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,566.09,410.42
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,601.7,435.55
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,617.23,447.35
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,634.11,459.89
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,579.87,421.69
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,533.27,388.87
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,563.66,412.03
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,577.67,422.25
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,456.07,335.09
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,343.8,254.32
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,294.13,218.72
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,251.79,187.85
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,235.29,175.77
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,217.5,162.27
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,208.54,153.48
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,191.0,137.36
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,158.21,113.13
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,128.29,92.03
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,98.23,71.77
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,76.04,59.44
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,59.56,45.35
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,42.73,30.63
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,26.84,16.3
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,5.11,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,14.43,1.6
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,29.93,19.46
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,45.12,33.35
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,60.6,47.13
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,75.83,60.4
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,97.59,70.68
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,129.79,91.61
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,161.14,116.27
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,189.2,139.06
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,218.29,162.28
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,246.31,184.22
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,236.77,177.81
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,223.3,167.8
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,226.95,170.18
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,226.09,168.99
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,236.36,175.84
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,246.52,182.44
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,273.36,201.66
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,295.74,217.36
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,309.46,226.98
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,323.11,236.6
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,279.17,205.59
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,228.26,169.09
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,213.4,158.48
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,198.4,147.46
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,198.97,148.34
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,199.42,149.07
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,218.24,163.32
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,236.91,177.34
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,230.25,172.81
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,223.52,168.3
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,312.77,235.68
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,394.18,295.42
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,416.58,311.98
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,442.74,331.34
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,420.0,315.14
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,396.88,298.78
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,449.14,338.74
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,484.42,363.81
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,436.79,327.17
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,389.88,290.9
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,336.46,249.72
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,286.07,211.13
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,214.35,158.76
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,158.29,119.8
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,133.97,101.38
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,110.97,84.02
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,89.16,67.6
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,70.95,56.05
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,55.73,42.85
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,39.12,28.13
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,24.08,14.42
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,17.92,9.69
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,29.06,19.98
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,42.68,32.37
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,56.08,44.43
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,70.72,54.72
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,85.75,67.25
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,100.59,79.19
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,115.78,91.23
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,139.49,109.88
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,164.31,129.25
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,190.81,149.84
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,217.19,170.14
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,244.38,190.81
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,272.3,211.79
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,284.42,220.35
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,296.1,228.5
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,292.01,224.92
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,287.09,220.74
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,292.57,224.18
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,297.83,227.4
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,329.81,251.33
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,362.03,275.15
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,360.62,273.21
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,358.83,271.16
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,319.24,241.6
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,271.78,205.99
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,279.52,212.01
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,287.06,217.73
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,283.79,215.33
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,280.38,212.89
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,275.27,209.18
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,270.04,205.42
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,268.49,204.48
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,266.75,203.4
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,224.26,171.16
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,182.38,139.12
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,172.3,131.83
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,162.33,124.52
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,186.51,143.78
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,211.02,163.08
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,149.58,115.33
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,91.92,69.85
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,83.79,63.55
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,75.69,57.16
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,65.8,49.23
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,55.98,41.25
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,46.36,33.32
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,36.71,26.61
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,27.48,18.46
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,18.27,10.23
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,11.4,3.92
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.33,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,8.35,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,19.85,11.19
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,31.24,21.61
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,45.08,34.07
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,58.77,46.25
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,73.73,56.46
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,89.16,69.0
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,116.8,90.47
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,146.69,113.47
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,167.93,130.23
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,189.54,147.18
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,176.8,136.91
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,159.46,122.88
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,149.72,114.69
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,139.52,106.17
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,137.71,104.33
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,135.84,102.45
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,253.39,193.28
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,370.75,280.59
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,475.74,357.2
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,585.96,434.85
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,542.19,400.56
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,500.24,368.25
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,545.93,400.08
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,591.79,430.77
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,579.57,420.97
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,565.96,410.67
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,559.96,406.33
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,552.89,401.21
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,402.44,296.25
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,238.08,176.61
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,218.01,162.13
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,198.0,147.09
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,286.04,213.34
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,366.61,272.43
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,357.58,266.2
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,347.75,259.67
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,331.14,248.37
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,313.89,236.4
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,319.74,240.86
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,316.2,237.54
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,269.84,203.09
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,227.43,171.64
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,209.08,156.38
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,186.94,137.56
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,154.97,112.89
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,124.21,90.09
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,89.86,63.12
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,58.28,44.83
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,50.1,37.69
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,39.42,28.14
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,27.66,17.36
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,15.92,1.86
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.39,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.75,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.27,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,5.68,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,7.59,1.08
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,32.85,22.16
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,58.22,43.29
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,35.57,24.16
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,12.97,5.18
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,43.33,30.26
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,73.87,55.01
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,80.81,60.29
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,87.78,65.57
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,98.61,74.02
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,109.48,82.47
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,142.66,108.29
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,176.37,134.13
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,191.1,145.26
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,205.96,156.47
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,194.37,147.06
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,182.58,137.61
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,211.01,159.27
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,239.59,180.79
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,340.2,255.88
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,435.51,324.71
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,503.39,373.91
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,563.2,416.72
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,600.1,443.34
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,629.52,464.72
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,620.16,458.14
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,609.34,450.75
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,522.24,387.37
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,437.4,325.04
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,420.49,314.05
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,403.23,302.4
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,388.32,291.87
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,377.86,284.48
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,347.7,262.41
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,322.74,244.04
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,229.61,174.11
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,139.66,105.4
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,131.62,99.75
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,123.69,94.03
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,103.59,78.35
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,83.77,62.74
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,72.74,54.15
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,61.78,45.48
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,51.28,36.94
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,40.57,29.58
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,30.56,20.86
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,20.57,12.04
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,12.93,5.12
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,5.3,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,2.75,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,7.47,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,14.51,3.77
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,30.73,20.76
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,46.46,35.3
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,60.63,48.18
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,74.86,60.82
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,95.94,72.37
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,128.21,93.41
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,136.24,103.07
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,130.81,102.73
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,148.3,116.65
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,166.12,130.73
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,179.32,140.78
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,192.46,150.69
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,221.45,172.96
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,249.31,194.06
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,245.38,190.25
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,236.43,182.6
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,324.33,249.86
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,411.35,314.57
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,468.3,355.96
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,521.16,393.82
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,463.87,350.58
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,395.32,298.89
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,355.75,268.92
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,307.7,232.39
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,358.58,270.5
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,401.62,302.08
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,448.84,336.34
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,502.01,374.21
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,569.92,424.78
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,628.05,467.48
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,595.07,443.21
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,562.24,419.46
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,573.79,429.43
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,584.93,438.38
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,588.82,442.45
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,579.88,436.4
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,482.37,364.42
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,396.54,301.05
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,383.19,290.6
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,363.45,273.98
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,281.35,213.07
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,208.99,160.31
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,142.3,108.78
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,79.37,59.66
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,69.11,51.63
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,58.91,43.49
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,48.68,35.09
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,38.25,27.82
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,29.01,19.71
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,19.81,11.51
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,12.16,4.59
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,4.54,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.36,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,2.64,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,6.44,0.09
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,8.35,1.81
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,9.12,2.15
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,9.89,2.79
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,19.45,10.9
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,29.06,18.96
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,26.78,16.94
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,24.51,14.95
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,39.55,27.45
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,54.68,39.89
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,65.2,48.44
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,75.72,56.93
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,67.67,50.09
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,59.57,43.28
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,66.64,48.95
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,73.67,54.57
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,116.29,88.7
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,159.27,122.47
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,410.86,319.22
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,657.06,499.26
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,574.73,435.87
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,479.38,363.78
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,498.39,377.25
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,509.79,384.56
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,545.36,410.2
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,579.47,434.27
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,576.55,430.89
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,577.85,430.62
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,566.87,421.7
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,554.42,411.82
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,474.14,354.13
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,397.23,298.23
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,402.31,302.81
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,399.48,301.05
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,404.71,304.97
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,408.34,306.97
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,287.46,217.43
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,177.12,134.81
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,174.02,133.19
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,170.12,130.55
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,167.9,128.2
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,161.92,122.6
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,155.79,107.82
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,123.26,75.27
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,79.88,53.57
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,59.92,46.63
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,51.03,38.86
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,42.08,30.77
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,29.75,19.47
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,17.38,4.86
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,9.83,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,18.86,7.43
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,31.21,21.32
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,43.51,32.77
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,52.12,40.71
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,63.22,50.57
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,91.8,67.26
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,119.15,90.77
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,155.0,114.46
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,203.06,148.62
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,242.09,179.83
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,282.36,212.05
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,304.52,231.66
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,316.61,242.32
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,403.51,306.01
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,505.79,381.48
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,546.21,411.98
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,585.12,440.94
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,620.07,466.14
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,652.88,489.18
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,681.21,508.88
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,706.92,526.38
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,728.12,540.91
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,735.61,546.14
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,749.75,555.09
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,761.04,561.89
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,765.55,564.59
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,767.18,565.32
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,764.52,562.36
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,758.97,557.44
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,748.95,550.55
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,735.84,541.51
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,717.87,529.07
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,696.91,514.42
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,671.42,496.41
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,643.28,476.25
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,614.78,455.33
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,578.58,428.63
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,539.24,400.09
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,498.42,369.58
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,453.99,334.81
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,408.88,298.62
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,360.78,259.36
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,309.99,217.44
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,260.76,176.69
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,213.08,137.78
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,164.36,100.64
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,118.83,70.26
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,75.17,49.35
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,58.84,45.32
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,50.72,38.27
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,40.16,28.88
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,28.78,18.51
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,17.42,5.34
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,8.65,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,16.88,6.04
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,34.83,23.86
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,52.22,39.58
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,67.85,53.46
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,83.17,66.75
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,85.1,63.07
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,81.57,61.89
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,93.14,70.97
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,104.77,79.92
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,135.06,103.45
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,166.79,127.9
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,98.29,73.41
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,25.33,14.87
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,115.29,86.6
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,204.96,156.06
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,199.71,151.24
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,194.04,146.35
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,184.3,138.68
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,174.32,130.86
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,227.57,170.97
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,281.37,210.58
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,244.94,183.04
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,208.03,155.25
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,261.32,194.87
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,322.14,239.01
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,323.62,239.83
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,324.79,240.69
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,417.16,308.39
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,514.73,377.61
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,497.43,364.86
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,479.61,352.38
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,509.49,374.14
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,536.19,393.06
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,567.65,416.66
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,591.7,434.48
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,498.2,367.45
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,413.24,306.12
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,456.01,338.72
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,484.13,358.14
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,442.77,326.09
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,397.59,290.85
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,334.96,244.47
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,279.56,204.07
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,254.47,180.93
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,218.93,149.06
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,174.51,115.99
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,133.78,88.71
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,95.97,68.66
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,78.76,61.89
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,64.73,49.88
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,50.47,37.36
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,33.41,22.2
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,16.16,4.87
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,10.62,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,20.24,8.58
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,33.83,22.94
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,47.22,35.13
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,53.42,40.81
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,62.23,48.47
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,64.99,48.42
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,67.58,50.42
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,96.8,73.7
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,126.9,97.23
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,151.48,115.9
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,177.6,135.63
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,193.96,147.81
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,210.24,159.81
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,237.79,180.53
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,266.12,201.66
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,235.0,177.42
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,198.33,149.0
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,184.91,138.63
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,171.17,127.98
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,221.77,166.03
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,272.86,203.62
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,231.3,172.36
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,189.28,140.72
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,215.72,160.7
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,242.2,180.44
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,244.01,181.72
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,245.67,182.95
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,378.73,281.69
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,510.84,375.88
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,502.42,369.52
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,493.22,363.26
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,506.84,373.87
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,518.2,382.66
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,529.61,391.52
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,532.14,393.88
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,491.63,364.7
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,452.25,336.27
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,447.57,333.69
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,436.47,325.5
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,400.26,297.85
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,363.72,269.53
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,320.84,236.62
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,279.18,204.24
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,230.38,167.59
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,187.79,136.52
