Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,156.74,113.51
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,127.98,93.22
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,99.32,73.12
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,78.8,61.93
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,65.07,50.18
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,51.13,37.94
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,34.43,23.04
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,17.56,6.13
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,10.62,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,20.34,8.87
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,33.23,22.45
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,46.08,34.17
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,28.76,19.43
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,12.16,4.98
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,20.19,11.2
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,28.25,17.81
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,32.88,21.5
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,37.52,25.14
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,42.18,28.82
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,46.85,32.48
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,107.2,80.47
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,167.17,127.04
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,180.11,136.7
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,193.22,146.54
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,204.57,154.69
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,215.94,162.8
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,242.4,182.66
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,269.19,202.61
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,310.04,232.54
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,346.65,258.92
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,230.13,171.91
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,108.84,79.28
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,260.18,194.57
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,409.56,303.64
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,439.47,325.06
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,468.97,346.47
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,370.68,275.05
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,266.24,197.82
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,253.73,188.78
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,241.15,179.5
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,198.03,147.18
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,155.15,114.76
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,350.25,263.67
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,528.9,393.49
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,489.2,363.9
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,446.16,332.61
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,480.49,358.05
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,487.05,360.87
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,438.26,322.94
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,390.04,285.52
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,331.96,242.1
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,280.27,204.08
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,237.8,170.98
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,198.1,140.42
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,162.2,113.43
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,128.1,89.55
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,95.1,69.77
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,77.03,60.45
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,62.82,48.28
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,48.64,35.85
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,33.51,22.31
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,18.22,6.92
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,6.29,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,12.18,3.17
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,26.48,16.77
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,40.24,29.15
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,55.55,42.66
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,70.73,55.81
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,88.78,67.5
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,112.93,85.26
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,129.86,98.42
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,145.77,110.99
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,166.03,126.78
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,186.57,142.7
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,246.03,186.92
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,310.98,235.33
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,276.94,210.05
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,227.94,172.59
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,333.22,251.85
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,439.29,329.8
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,389.55,292.45
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,327.19,245.31
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,273.46,204.67
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,213.57,159.06
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,220.36,164.16
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,227.11,169.12
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,298.43,221.94
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,364.95,270.09
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,354.2,261.97
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,343.04,253.77
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,343.22,253.96
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,343.05,253.9
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,346.39,256.47
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,349.36,258.79
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,325.45,241.37
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,301.63,224.0
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,385.77,287.1
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,457.77,339.86
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,379.76,282.63
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,300.69,224.34
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,312.94,234.4
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,322.3,241.87
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,295.58,221.88
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,269.08,201.96
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,232.94,175.16
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,198.9,149.87
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,212.26,154.44
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,206.11,142.12
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,168.8,115.82
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,138.18,96.9
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,103.94,77.04
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,87.36,69.21
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,70.64,54.95
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,53.67,40.14
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,35.33,23.86
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,16.02,5.67
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,8.35,0.41
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,19.45,10.71
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,30.59,20.64
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,43.9,32.3
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,56.98,43.56
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,84.24,63.33
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,118.28,88.24
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,121.98,91.7
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,120.85,91.92
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,136.44,103.93
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,152.31,116.08
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,194.49,148.01
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,238.86,181.31
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,202.46,153.35
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,160.28,120.68
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,255.84,193.56
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,352.74,265.54
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,384.63,288.8
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,422.22,316.24
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,420.68,314.02
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,422.86,314.57
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,427.78,317.78
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,432.02,320.49
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,360.19,267.17
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,280.76,207.87
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,247.16,183.06
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,213.34,157.83
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,269.65,199.94
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,332.55,246.21
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,364.76,269.81
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,396.14,292.71
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,392.87,289.92
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,389.06,286.86
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,390.19,288.04
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,390.23,288.38
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,383.16,283.55
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,379.06,280.79
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,328.16,244.18
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,283.71,212.03
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,226.02,169.16
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,169.57,126.76
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,167.4,125.62
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,164.52,123.81
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,185.16,136.46
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,192.58,137.79
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,159.98,113.75
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,130.05,93.11
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,99.95,74.04
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,81.69,63.86
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,66.12,50.68
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,50.28,36.95
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,34.73,23.24
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,18.93,7.94
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,4.33,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,8.35,0.45
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,20.99,11.95
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,33.5,23.03
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,47.99,35.66
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,62.31,47.94
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,68.38,50.58
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,74.61,55.51
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,76.74,57.03
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,78.65,58.34
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,53.77,38.05
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,28.35,17.37
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,73.39,53.39
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,117.58,88.02
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,204.14,154.83
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,292.51,221.66
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,308.82,233.48
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,324.7,245.03
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,379.58,285.62
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,441.84,330.88
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,469.46,350.27
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,497.13,369.59
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,556.27,413.07
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,612.51,454.06
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,555.04,411.8
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,498.64,369.98
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,590.3,438.73
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,677.27,502.56
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,635.39,471.47
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,592.4,439.92
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,594.66,442.42
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,595.11,443.4
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,588.85,438.9
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,580.38,432.72
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,608.15,454.78
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,619.86,464.37
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,547.66,409.63
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,479.81,358.5
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,461.29,344.51
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,442.0,329.09
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,412.35,305.37
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,378.11,277.44
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,332.94,242.46
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,290.43,209.38
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,249.08,176.73
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,212.44,148.37
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,172.82,119.18
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,136.04,94.34
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,100.78,74.47
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,83.93,66.32
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,69.54,54.04
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,54.09,40.54
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,36.71,25.08
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,18.84,8.16
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,9.83,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,19.04,8.42
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,37.71,26.05
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,55.9,42.27
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,46.66,34.74
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,35.16,24.89
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,67.84,50.43
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,99.85,75.94
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,128.25,96.99
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,162.05,122.11
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,126.91,95.4
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,83.64,61.88
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,133.39,100.86
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,183.92,139.76
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,180.2,136.55
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,175.92,132.97
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,184.34,138.96
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,192.77,144.9
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,186.84,140.12
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,180.73,135.24
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,213.36,159.66
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,246.24,183.91
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,329.35,245.82
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,408.77,303.64
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,485.27,358.71
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,556.53,408.91
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,454.56,334.7
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,343.59,253.18
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,327.7,241.7
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,305.24,225.15
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,309.61,228.2
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,307.43,226.39
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,282.58,207.63
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,263.7,193.32
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,333.89,245.08
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,396.07,289.64
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,443.31,323.15
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,481.45,348.99
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,494.41,357.79
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,487.91,351.53
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,445.23,319.46
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,401.4,285.76
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,354.57,249.66
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,308.33,213.2
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,260.41,174.67
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,213.45,137.42
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,166.42,102.97
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,122.82,75.27
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,77.98,53.98
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,64.45,49.51
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,55.37,41.87
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,46.21,33.88
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,34.02,22.95
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,21.82,10.67
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,12.2,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,23.05,11.59
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,38.05,26.49
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,53.03,40.02
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,40.45,29.46
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,27.46,18.23
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,35.54,25.21
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,43.65,30.53
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,66.6,49.12
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,88.83,66.82
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,110.23,83.48
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,132.0,100.22
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,132.39,100.0
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,132.53,99.64
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,271.48,204.69
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,424.38,317.56
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,388.38,290.84
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,340.2,254.39
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,383.7,286.5
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,433.47,322.63
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,558.79,416.68
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,682.17,507.43
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,659.06,487.68
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,620.58,457.39
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,684.73,505.34
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,742.71,547.97
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,747.33,550.73
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,749.11,551.76
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,683.44,501.56
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,601.41,439.84
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,670.2,493.05
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,717.59,529.92
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,636.24,468.7
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,548.18,402.98
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,599.01,442.64
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,626.1,463.73
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,592.92,438.82
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,558.25,412.71
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,521.16,385.19
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,482.13,355.55
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,439.15,321.72
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,395.71,286.86
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,350.0,250.14
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,304.84,213.35
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,257.77,174.8
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,212.18,138.26
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,166.3,104.41
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,120.95,74.95
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,79.4,55.68
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,66.19,51.01
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,57.21,43.35
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,48.13,35.36
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,35.34,23.96
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,22.48,11.3
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,5.9,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,11.41,2.94
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,23.69,14.41
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,35.61,25.09
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,49.71,37.55
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,63.67,49.72
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,84.86,67.88
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,111.56,84.76
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,147.71,106.42
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,201.05,141.74
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,234.86,170.89
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,263.31,195.44
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,252.05,189.93
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,229.16,174.13
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,147.18,110.87
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,57.9,40.64
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,253.61,192.72
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,456.05,342.34
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,378.85,284.7
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,290.84,218.36
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,333.65,249.86
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,377.27,281.17
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,295.08,220.24
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,206.6,153.82
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,274.9,204.77
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,339.08,251.34
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,556.58,415.41
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,737.24,545.85
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,734.08,542.19
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,740.2,545.67
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,729.98,538.02
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,716.72,528.28
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,698.67,515.28
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,677.87,500.25
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,652.66,481.81
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,624.93,461.36
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,593.53,438.19
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,559.9,412.98
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,521.95,384.9
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,482.59,355.05
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,439.55,321.15
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,394.18,284.9
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,348.05,247.51
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,302.35,209.99
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,252.78,172.02
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,207.54,138.87
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,164.68,105.18
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,119.45,73.63
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,79.73,62.47
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,69.14,53.72
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,59.64,45.62
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,50.0,37.13
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,36.67,25.17
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,23.11,11.97
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,4.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,6.07,0.0
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,10.26,3.37
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,14.47,6.5
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,36.73,25.0
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,59.16,43.35
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,155.79,115.62
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,265.17,196.1
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,320.05,234.29
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,388.83,284.22
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,430.01,316.44
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,471.15,348.22
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,509.32,376.56
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,546.68,403.68
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,580.01,429.14
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,611.76,453.16
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,638.54,472.79
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,663.1,490.56
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,683.42,505.36
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,701.22,518.31
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,714.74,529.7
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,733.54,544.53
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,739.3,548.18
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,742.22,549.89
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,741.04,549.14
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,725.32,538.69
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,716.6,532.05
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,704.9,523.2
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,689.11,510.49
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,670.26,495.56
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,653.13,482.42
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,625.58,461.97
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,594.34,438.95
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,560.8,413.83
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,522.72,385.32
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,483.11,354.95
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,441.04,321.92
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,397.72,287.06
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,351.2,249.01
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,301.58,208.13
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,252.92,168.33
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,206.05,130.81
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,158.74,95.69
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,114.39,67.62
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,73.75,57.5
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,63.29,48.72
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,54.87,41.55
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,46.38,34.07
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,34.86,23.76
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,23.3,12.37
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,8.65,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,16.8,7.18
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,31.98,21.53
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,46.97,35.01
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,61.73,48.02
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,76.64,60.88
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,57.51,44.33
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,33.63,22.36
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,89.49,67.32
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,143.3,109.39
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,163.14,124.69
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,183.33,140.27
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,170.56,130.39
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,155.12,118.33
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,173.41,132.09
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,192.04,145.92
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,289.44,219.51
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,393.86,296.24
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,447.43,335.34
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,508.34,379.62
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,489.95,364.98
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,471.4,350.27
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,434.32,323.18
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,399.61,297.48
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,406.35,302.57
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,412.69,307.23
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,267.51,200.34
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,118.31,86.82
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,85.65,61.62
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,52.99,36.1
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,64.64,45.25
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,76.25,54.36
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,64.53,45.22
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,52.84,36.09
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,45.37,30.33
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,37.94,24.55
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,36.73,23.64
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,35.52,22.73
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,50.59,34.87
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,65.67,47.07
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,85.58,63.05
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,105.11,78.75
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,162.83,123.96
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,212.29,161.88
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,190.96,144.8
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,169.0,127.3
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,144.04,108.34
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,120.02,90.55
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,96.88,78.1
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,80.25,63.95
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,64.56,50.35
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,48.63,36.3
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,33.09,22.43
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,16.8,7.49
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,8.65,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,12.2,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,23.07,12.05
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,37.52,26.26
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,51.89,39.26
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,62.38,48.68
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,72.73,57.73
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,81.65,65.32
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,121.2,79.19
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,160.62,103.18
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,207.37,137.06
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,252.28,172.79
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,299.06,210.85
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,329.47,240.65
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,343.33,255.57
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,328.28,246.82
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,301.49,227.93
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,383.45,287.95
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,474.56,352.98
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,543.99,403.54
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,616.48,456.34
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,594.01,438.36
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,548.92,404.3
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,588.02,432.7
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,630.42,462.44
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,590.17,431.97
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,545.08,398.48
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,587.88,429.49
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,626.42,456.63
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,618.13,450.35
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,608.5,443.53
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,587.78,429.4
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,566.21,414.67
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,505.37,371.96
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,449.84,332.55
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,303.43,226.96
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,161.62,120.59
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,343.98,259.73
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,503.29,373.44
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,383.73,285.92
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,275.26,206.61
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,352.08,261.61
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,390.52,283.04
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,344.67,245.75
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,299.25,208.64
