Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,131.84,86.09
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,93.41,73.46
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,81.3,63.47
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,70.47,54.43
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,58.44,44.09
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,43.68,31.15
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,28.75,17.66
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,14.85,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,12.2,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,23.16,12.1
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,36.69,25.25
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,49.98,37.11
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,60.32,46.22
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,71.47,55.73
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,76.1,59.6
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,106.78,68.78
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,149.98,94.03
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,193.71,124.76
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,235.67,162.97
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,266.7,192.49
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,310.24,224.95
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,358.05,261.01
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,370.98,274.46
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,371.61,277.05
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,421.63,313.46
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,473.01,350.43
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,514.67,380.79
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,555.46,410.36
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,576.91,425.53
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,596.06,438.93
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,628.85,461.92
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,660.39,483.73
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,683.81,500.92
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,701.66,514.36
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,656.62,479.97
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,601.4,438.45
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,646.55,471.32
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,690.72,502.56
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,678.16,493.49
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,663.61,483.34
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,648.79,473.33
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,631.68,461.6
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,560.23,410.75
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,495.34,364.19
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,476.12,350.83
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,455.34,335.91
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,406.2,300.21
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,362.7,268.53
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,369.39,272.2
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,365.57,266.51
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,321.64,233.07
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,281.77,202.53
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,244.03,172.13
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,205.37,141.25
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,168.97,111.52
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,126.2,80.49
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,86.77,67.94
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,74.7,57.94
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.12,49.93
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,55.37,41.51
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,42.31,30.02
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,28.89,17.82
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,14.76,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,12.2,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,23.27,12.08
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,34.8,23.59
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.32,33.99
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,53.24,40.16
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,62.39,48.0
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,67.72,52.49
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,99.47,61.15
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,141.56,84.11
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,187.32,116.1
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,231.18,159.59
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,252.71,184.58
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,266.56,197.5
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,274.57,205.0
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,357.59,263.2
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,461.82,338.94
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,467.29,345.07
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,447.76,330.98
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,439.29,324.97
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,428.74,316.9
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,450.84,332.08
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,472.61,346.75
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,515.05,377.13
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,561.44,409.89
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,642.78,471.33
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,713.09,524.47
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,718.3,527.62
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,720.78,529.17
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,718.98,526.8
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,714.59,522.61
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,706.3,516.74
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,694.97,508.71
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,678.6,497.06
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,659.31,483.24
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,636.19,466.38
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,610.41,447.38
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,583.77,427.29
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,550.64,402.33
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,514.03,374.46
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,475.88,344.86
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,419.18,302.58
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,369.41,266.12
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,337.37,239.38
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,300.15,207.28
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,238.28,164.55
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,195.63,138.7
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,165.82,113.4
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,127.34,84.09
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,93.23,72.87
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,79.33,61.57
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,67.1,51.38
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,54.61,40.69
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,41.43,29.16
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,28.12,17.15
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,14.4,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,12.59,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,23.75,12.4
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,37.56,25.89
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,51.25,38.18
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,61.17,47.04
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,70.96,55.54
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,76.8,60.47
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,88.61,67.13
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,96.17,72.86
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,103.57,78.37
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,141.39,107.43
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,180.46,137.2
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,196.27,149.01
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,211.83,160.51
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,207.93,157.0
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,201.46,151.52
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,187.75,140.49
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,173.37,129.03
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,202.65,151.02
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,232.23,172.96
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,244.55,181.47
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,256.87,189.97
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,267.64,197.76
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,278.37,205.53
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,308.94,227.37
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,335.12,245.76
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,370.24,271.24
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,405.11,296.36
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,577.04,425.24
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,713.37,524.97
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,621.56,455.49
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,506.3,369.75
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,600.73,441.29
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,660.32,485.85
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,637.18,469.56
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,611.36,451.43
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,581.22,429.02
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,548.85,404.53
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,514.83,378.08
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,476.3,347.81
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,434.45,314.5
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,391.89,279.99
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,346.84,243.52
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,301.86,206.59
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,240.59,164.07
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,201.83,141.57
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,167.1,108.79
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,115.88,67.71
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,73.26,56.36
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,62.95,47.83
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,56.54,42.49
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,47.57,34.76
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,37.72,26.07
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,27.88,16.99
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.05,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,12.59,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,23.75,12.35
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,38.66,26.8
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,53.53,40.11
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,63.21,48.67
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,72.67,56.76
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,80.03,62.96
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,108.68,71.73
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,146.18,91.64
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,191.21,122.47
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,235.27,156.62
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,281.25,193.64
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,324.95,229.04
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,370.87,266.15
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,416.61,303.62
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,459.15,338.07
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,499.04,369.31
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,538.26,399.38
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,572.65,425.91
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,600.35,447.21
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,628.22,467.27
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,653.72,485.19
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,674.15,499.98
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,691.65,512.48
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,706.08,521.88
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,717.59,529.09
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,723.02,532.53
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,725.63,534.11
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,724.61,532.0
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,720.91,527.97
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,712.49,521.69
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,700.97,513.18
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,684.67,501.26
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,665.39,487.11
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,641.86,469.69
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,615.62,450.11
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,585.54,427.62
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,553.27,403.15
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,516.99,375.36
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,479.83,346.32
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,437.6,313.13
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,394.56,278.66
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,349.13,242.24
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,303.62,205.24
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,252.88,164.42
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,206.41,127.66
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,158.96,92.87
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,113.95,64.87
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,70.33,53.77
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,59.66,45.04
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,53.82,40.19
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,47.97,35.11
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,36.57,25.12
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,27.35,16.6
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,12.59,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,23.87,12.46
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,35.79,24.45
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,47.61,35.07
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,54.53,41.26
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,63.93,49.32
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,69.22,53.77
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,98.84,61.5
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,139.83,82.74
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,185.31,113.86
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,233.47,159.04
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,263.8,189.77
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,313.49,223.2
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,376.13,268.6
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,420.3,305.09
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,463.6,340.22
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,502.55,370.77
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,540.34,399.7
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,574.54,426.06
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,606.49,450.26
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,634.35,470.16
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,659.54,487.74
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,680.28,502.84
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,698.01,515.61
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,710.56,523.58
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,719.93,529.18
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,725.47,533.12
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,728.15,535.0
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,726.81,532.97
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,722.74,529.0
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,714.63,523.08
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,703.39,514.91
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,686.65,502.98
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,666.93,488.8
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,643.96,471.86
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,618.22,452.71
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,586.97,429.43
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,553.81,404.36
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,519.46,377.85
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,480.74,347.65
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,438.84,314.61
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,396.03,280.18
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,350.57,243.67
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,305.03,206.58
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,254.24,165.33
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,207.72,128.27
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,160.21,93.47
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,115.15,65.43
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,71.8,47.9
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,61.12,46.08
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,54.95,41.06
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,48.74,35.77
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,37.26,25.71
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.04,17.19
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.09,0.31
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,12.2,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,23.34,11.99
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,34.28,23.23
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,45.24,33.2
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,52.12,39.36
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,56.46,43.11
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,61.06,46.91
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,91.32,54.19
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,135.06,76.73
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,186.55,112.56
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,234.62,150.4
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,283.75,190.72
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,330.43,229.54
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,379.44,269.75
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,423.86,306.52
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,467.2,341.68
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,507.42,373.07
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,546.03,402.43
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,580.85,429.01
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,613.32,453.3
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,641.55,473.31
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,667.0,490.92
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,688.29,506.08
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,706.44,518.82
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,719.9,527.11
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,730.11,533.02
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,735.73,536.51
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,738.28,537.83
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,736.56,535.08
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,731.91,530.28
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,723.4,523.89
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,711.62,515.19
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,694.9,503.29
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,675.06,489.11
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,651.48,471.94
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,625.02,452.51
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,594.11,428.99
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,560.79,403.43
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,523.7,376.32
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,484.7,347.07
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,442.94,314.47
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,399.89,280.11
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,353.67,243.18
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,304.05,203.07
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,255.31,163.19
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,207.1,124.63
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,158.61,89.0
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,112.02,60.23
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,65.79,42.09
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,49.84,36.43
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,45.0,32.5
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,40.18,28.41
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,32.79,21.88
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,25.45,15.05
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,12.2,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,23.3,11.9
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,34.21,23.11
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,45.13,32.96
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,60.55,46.4
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,76.71,60.19
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,92.87,73.83
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,112.55,83.87
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,142.23,103.71
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,176.74,127.82
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,215.28,147.11
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,279.08,188.99
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,328.47,229.1
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,374.92,266.58
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,418.77,302.11
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,461.82,336.14
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,501.64,366.39
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,538.24,393.48
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,572.46,418.41
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,604.49,441.0
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,632.6,459.28
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,658.2,475.16
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,679.28,489.7
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,697.37,502.03
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,710.08,509.53
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,719.42,514.69
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,725.27,519.57
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,728.32,522.51
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,727.79,521.95
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,724.6,519.53
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,716.69,514.51
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,705.67,507.32
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,690.11,496.98
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,671.47,484.36
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,647.94,467.87
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,621.66,449.21
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,591.32,427.35
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,558.81,403.5
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,524.11,377.36
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,484.98,347.53
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,442.68,314.94
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,399.49,280.91
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,353.29,244.44
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,307.03,207.29
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,255.62,166.06
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,208.82,129.14
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,161.39,94.52
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,116.45,66.49
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,74.15,49.38
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,63.78,48.29
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,57.0,42.78
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,47.72,34.92
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,38.16,26.5
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,28.65,17.75
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.43,1.12
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,11.41,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,21.74,10.65
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,34.94,23.78
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,47.82,35.4
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,54.57,41.46
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,61.37,47.32
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,84.69,67.03
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,115.93,84.77
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,142.81,103.84
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,166.43,122.54
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,207.39,150.24
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,258.38,186.53
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,298.67,216.84
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,341.79,249.22
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,377.23,276.86
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,411.35,302.96
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,443.05,326.21
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,477.14,350.66
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,468.84,344.93
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,452.74,333.1
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,501.91,368.72
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,549.97,403.04
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,592.76,433.43
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,638.21,465.44
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,650.36,473.83
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,660.42,480.94
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,695.15,508.59
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,713.56,525.14
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,712.81,524.75
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,709.59,522.69
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,652.84,478.46
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,573.76,419.12
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,571.23,418.21
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,566.55,415.27
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,601.36,442.53
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,611.37,451.28
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,582.22,429.32
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,553.58,407.42
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,478.64,351.88
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,410.06,302.0
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,304.56,225.73
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,210.59,157.39
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,275.59,199.15
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,304.66,208.35
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,257.47,169.35
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,206.9,128.85
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,159.93,94.04
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,115.27,65.81
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,71.48,47.21
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,58.94,44.62
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,52.71,39.43
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,46.42,33.98
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,37.44,26.03
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,26.73,16.3
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.4,0.91
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,11.41,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,21.85,10.72
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,32.41,21.72
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,42.99,31.29
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,52.53,39.72
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,59.51,45.73
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,64.23,49.61
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,91.02,55.96
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,133.11,77.67
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,178.86,108.87
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,225.0,144.59
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,276.09,185.61
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,321.39,222.69
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,367.09,259.74
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,410.72,295.06
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,453.62,329.02
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,433.62,317.64
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,380.11,279.39
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,331.89,244.66
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,281.7,207.71
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,467.49,345.14
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,650.21,473.31
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,633.11,457.33
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,591.91,425.92
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,590.1,423.79
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,585.9,419.69
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,489.72,352.86
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,389.03,281.4
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,570.67,414.95
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,718.39,518.25
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,710.5,511.62
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,699.5,504.02
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,563.53,407.22
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,410.12,296.14
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,534.52,388.67
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,617.39,447.84
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,584.58,423.46
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,554.21,400.98
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,476.4,345.56
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,408.0,297.35
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,413.09,298.65
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,396.64,281.33
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,348.95,243.09
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,303.7,206.25
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,256.71,168.32
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,211.01,132.21
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,165.11,98.66
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,121.87,71.52
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,79.75,53.43
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,67.13,51.11
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,57.96,43.59
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,50.86,37.58
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,40.43,28.41
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,29.97,18.87
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.14,1.97
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,11.41,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,21.82,10.57
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,32.74,21.94
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,43.67,31.83
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.65,38.01
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,59.58,45.6
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,64.32,49.49
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,90.85,55.7
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,133.46,77.63
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,179.58,109.03
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,225.9,144.78
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,277.18,185.85
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,322.8,222.98
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,368.86,260.01
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,412.69,294.7
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,455.79,327.84
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,495.82,357.94
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,532.31,384.65
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,566.5,410.0
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,598.58,433.31
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,626.08,452.39
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,650.98,469.3
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,671.82,484.12
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,689.73,496.78
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,703.22,506.35
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,713.63,513.78
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,719.28,517.94
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,722.1,520.16
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,721.31,518.85
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,717.89,515.71
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,710.13,510.36
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,699.28,502.86
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,683.28,492.04
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,664.28,479.02
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,557.08,401.78
