Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,442.37,318.91
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,516.84,374.2
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,555.21,401.06
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,519.27,374.34
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,481.51,345.98
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,440.53,313.98
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,397.18,279.5
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,351.21,242.88
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,305.0,205.44
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,257.45,166.6
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,210.59,129.13
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,163.05,94.1
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,113.18,62.04
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,68.53,43.24
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,55.0,40.75
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,49.31,36.14
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,43.59,31.3
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,35.64,24.29
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.7,16.95
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.65,1.38
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,11.02,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,21.14,9.89
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,31.75,20.99
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,42.38,30.59
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,51.13,38.33
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,57.46,43.78
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,62.29,47.77
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,88.72,53.99
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,143.53,93.49
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,180.53,127.33
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,215.81,145.23
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,275.95,185.19
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,321.8,222.88
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,367.95,260.5
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,411.93,295.9
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,455.17,329.87
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,493.89,359.73
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,531.37,387.87
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,565.71,413.99
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,597.92,438.09
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,579.82,422.71
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,532.05,385.72
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,559.69,405.58
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,587.04,424.8
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,657.76,478.2
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,716.4,523.04
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,685.65,497.58
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,636.1,459.59
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,688.12,499.08
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,722.32,525.62
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,633.64,459.18
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,522.75,377.18
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,498.98,361.05
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,474.94,344.29
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,565.62,412.35
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,619.97,452.49
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,588.61,428.91
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,555.62,404.16
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,521.3,378.01
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,482.58,348.13
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,404.37,291.41
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,341.38,247.38
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,335.51,237.82
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,307.6,208.5
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,257.02,167.58
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,211.02,131.04
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,164.06,96.45
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,119.54,68.24
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,76.6,49.75
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,63.01,47.46
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,56.59,42.27
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,50.1,36.78
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,38.25,26.46
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,28.73,17.79
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.46,1.96
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,11.02,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,21.21,9.81
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,31.16,20.54
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,43.43,31.61
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,48.73,36.44
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,54.19,41.16
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,58.49,44.73
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,84.97,50.61
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,142.33,93.09
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,177.81,127.5
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,212.54,143.43
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,275.32,184.32
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,322.12,223.15
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,371.18,263.35
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,415.2,299.15
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,458.23,333.29
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,498.39,364.48
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,537.01,393.69
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,571.79,420.22
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,604.3,444.56
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,632.67,464.74
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,658.35,482.61
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,586.16,428.55
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,477.69,347.46
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,447.46,325.49
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,419.71,304.82
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,588.73,430.68
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,728.28,531.73
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,674.11,488.06
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,605.47,435.38
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,564.97,407.09
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,521.57,376.44
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,613.62,445.86
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,671.2,489.45
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,648.04,472.25
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,622.1,453.24
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,592.61,431.56
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,560.41,407.48
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,523.81,379.69
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,485.39,349.94
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,443.66,317.12
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,399.68,281.92
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,353.65,245.04
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,307.4,207.37
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,259.81,168.84
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,213.43,132.0
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,161.96,94.35
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,118.35,67.3
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,76.11,49.09
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,62.92,47.38
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,56.18,41.92
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,49.32,36.13
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,37.89,26.17
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,28.72,17.8
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.45,2.1
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,10.62,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,20.51,9.17
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,30.17,19.65
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,41.95,30.21
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,45.5,33.51
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,49.38,36.88
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,53.56,40.34
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,80.26,46.13
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,140.67,90.51
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,177.48,125.96
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,211.95,152.36
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,247.13,179.78
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,292.01,211.34
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,348.93,252.87
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,369.67,271.2
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,383.11,282.64
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,415.07,305.97
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,446.8,328.69
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,490.16,360.39
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,539.78,396.38
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,600.06,441.82
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,656.81,485.15
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,639.62,469.79
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,596.21,435.86
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,610.54,446.41
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,623.4,455.62
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,638.25,465.98
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,651.53,475.18
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,630.27,459.78
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,607.62,443.49
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,660.97,485.48
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,694.75,513.03
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,679.01,501.47
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,660.37,487.95
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,597.2,439.75
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,527.04,387.11
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,509.25,374.79
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,488.84,360.04
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,439.57,324.67
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,391.29,289.89
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,383.32,282.97
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,365.99,268.0
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,264.08,194.5
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,179.11,134.43
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,196.32,144.61
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,201.63,144.5
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,168.01,118.95
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,134.91,95.23
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,103.74,75.92
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,85.11,66.7
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,71.36,55.23
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,57.91,43.73
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,43.58,31.14
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,29.08,18.2
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,15.01,2.56
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,7.08,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,13.72,4.16
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,28.47,18.26
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,42.79,31.05
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,57.76,44.18
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,71.4,55.9
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,88.87,70.74
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,110.07,82.89
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,126.32,94.82
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,140.15,105.88
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,148.01,112.22
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,154.95,117.81
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,218.67,164.91
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,292.7,220.0
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,301.39,227.55
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,303.71,229.86
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,314.77,237.76
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,324.57,244.49
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,379.25,285.02
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,433.27,324.59
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,393.04,293.95
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,352.5,262.99
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,212.63,158.72
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,67.66,47.35
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,61.11,42.3
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,54.54,37.15
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,102.12,74.2
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,149.72,110.79
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,164.77,121.97
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,179.68,133.03
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,221.84,164.79
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,263.65,195.94
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,267.45,198.78
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,271.03,201.59
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,180.62,133.89
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,90.67,65.16
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,86.34,61.98
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,82.03,58.74
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,96.38,70.18
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,110.56,81.53
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,120.57,89.51
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,130.27,97.28
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,78.32,56.74
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,25.29,14.69
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,59.6,42.31
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,92.62,68.85
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,65.28,47.28
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,36.72,24.39
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,31.32,20.08
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,25.93,16.65
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,20.56,12.08
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,15.2,7.43
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,10.62,3.4
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,6.06,0.0
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.02,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,9.83,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,18.88,7.69
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,33.42,22.39
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,47.81,35.33
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,61.47,47.34
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,73.69,57.84
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,86.52,68.72
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,102.16,77.37
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,121.83,80.49
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,178.83,110.7
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,155.29,105.98
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,98.32,73.47
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,212.48,152.09
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,364.91,261.16
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,393.0,287.49
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,400.88,296.46
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,462.9,341.47
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,528.85,389.99
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,538.74,397.58
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,522.42,385.34
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,520.3,382.94
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,509.82,374.19
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,605.96,446.38
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,687.75,507.68
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,643.2,471.07
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,577.35,419.74
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,629.13,457.18
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,680.6,493.35
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,648.32,469.67
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,615.05,445.66
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,567.32,411.55
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,516.87,375.34
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,560.44,407.8
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,598.35,435.31
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,573.85,417.81
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,548.11,399.6
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,527.48,384.98
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,504.33,368.24
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,490.52,357.74
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,470.52,342.01
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,423.06,306.51
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,377.35,272.02
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,329.13,236.56
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,284.8,204.24
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,238.07,170.09
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,197.66,141.42
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,168.76,118.78
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,136.23,94.7
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,104.25,75.26
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,84.69,66.0
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,71.19,54.82
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,57.28,43.0
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,43.97,31.41
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,29.77,18.79
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,15.37,2.96
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,10.23,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,19.75,8.16
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,29.38,19.05
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,41.09,29.61
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,56.94,43.47
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,75.27,59.18
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,66.73,51.73
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,82.1,48.91
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,138.66,86.89
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,182.28,123.1
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,220.61,153.35
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,256.7,182.34
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,304.03,212.83
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,366.86,257.18
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,410.95,292.89
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,454.13,327.19
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,494.08,357.82
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,532.38,386.41
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,567.16,411.78
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,599.67,434.92
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,628.12,454.72
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,653.86,472.25
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,675.0,487.04
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,693.12,499.58
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,658.14,470.66
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,601.0,426.79
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,607.37,431.57
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,612.39,435.01
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,628.4,445.47
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,642.63,454.55
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,647.26,457.64
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,648.48,458.51
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,668.96,475.86
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,668.14,478.62
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,619.05,442.23
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,563.78,402.24
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,569.58,407.71
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,557.97,399.82
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,511.69,365.68
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,467.87,333.75
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,410.92,293.16
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,358.11,255.63
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,325.14,230.97
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,290.25,204.11
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,244.96,171.15
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,205.01,142.8
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,143.84,101.73
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,98.43,72.24
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,84.02,61.38
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,70.25,53.23
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,56.67,42.13
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,42.97,30.64
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,30.85,20.2
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,18.3,9.29
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,9.12,0.0
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,10.23,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,19.56,7.68
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,33.44,22.17
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,47.12,34.39
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,58.08,44.05
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,68.84,53.26
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,76.93,59.95
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,101.4,67.25
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,141.3,88.26
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,184.55,117.13
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,230.61,151.52
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,275.66,186.27
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,319.69,220.5
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,364.51,254.57
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,406.91,286.23
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,449.11,316.62
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,487.58,343.6
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,524.7,368.62
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,461.38,326.69
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,365.3,260.0
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,400.24,284.3
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,439.97,310.63
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,315.82,225.34
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,188.14,134.55
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,297.21,213.49
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,403.27,287.09
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,420.3,298.52
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,436.94,310.21
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,588.68,419.5
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,715.44,507.92
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,707.46,502.85
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,696.58,496.87
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,634.46,452.48
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,564.18,402.51
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,541.89,388.31
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,518.71,372.91
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,444.11,321.02
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,377.57,274.18
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,254.82,186.59
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,137.51,100.04
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,91.26,65.28
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,44.65,29.42
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,43.44,28.67
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,42.24,27.89
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,24.88,14.21
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.46
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,7.24,0.18
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,6.85,0.0
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,5.7,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,4.55,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,3.79,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.03,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,1.89,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,9.83,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,18.97,7.09
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,29.62,19.13
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,40.29,28.87
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,49.31,36.91
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,56.04,42.75
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,60.91,46.8
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,85.36,52.43
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,128.15,73.92
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,174.31,105.2
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,220.77,141.1
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,272.11,182.36
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,318.64,220.09
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,365.24,257.3
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,409.24,292.9
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,452.6,327.25
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,492.77,357.98
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,530.91,386.38
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,532.97,388.31
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,511.86,372.63
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,531.59,385.94
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,549.64,397.62
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,623.79,452.33
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,692.38,502.78
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,706.19,511.44
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,717.0,518.32
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,630.17,454.75
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,521.37,375.0
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,629.53,454.58
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,717.37,517.35
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,709.9,511.81
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,699.59,504.87
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,682.2,492.83
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,667.36,482.28
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,644.08,465.93
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,618.42,447.71
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,546.78,396.05
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,479.43,347.53
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,491.4,356.96
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,484.69,351.16
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,423.94,306.43
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,371.35,268.36
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,308.43,223.48
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,253.98,185.4
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,249.33,174.65
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,226.1,147.74
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,178.41,112.35
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,136.42,84.69
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,94.77,63.15
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,73.92,56.8
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,64.95,49.39
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,55.81,41.6
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,43.38,30.77
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,30.7,19.46
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,15.51,3.11
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,9.83,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,18.87,6.72
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,30.85,20.0
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,42.77,30.71
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,50.71,37.69
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,60.98,46.37
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,66.7,51.18
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,91.05,57.25
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,133.08,78.51
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,178.53,109.09
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,224.08,143.78
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,271.3,181.35
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,310.33,218.61
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,329.99,238.8
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,342.79,250.73
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,345.34,254.02
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,336.69,247.74
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,319.92,235.08
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,456.4,335.02
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,600.5,438.14
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,565.72,410.69
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,501.5,362.43
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,539.0,389.2
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,573.37,413.17
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,568.99,408.8
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,559.63,401.24
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,519.57,373.01
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,473.55,340.49
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,529.98,380.29
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,583.54,417.0
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,658.72,472.94
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,703.67,507.74
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,633.06,455.14
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,546.37,391.99
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,599.85,432.9
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,623.05,451.3
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,594.34,430.49
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,562.89,407.51
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,529.64,383.27
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,491.65,354.97
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,449.81,322.44
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,406.97,288.41
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,361.76,252.47
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,316.38,215.74
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,247.31,168.74
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,203.6,143.95
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,175.69,114.51
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,125.76,71.29
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,81.74,50.27
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,61.74,46.4
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,55.26,41.06
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,48.68,35.44
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,37.76,25.95
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,28.9,17.9
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.51,2.51
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,9.44,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,18.29,6.08
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,28.67,18.26
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,41.23,29.53
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,47.72,35.31
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,54.25,40.86
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,58.92,44.71
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,84.07,50.25
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,128.86,72.44
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,176.86,104.73
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,228.61,144.42
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,277.56,183.64
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,325.24,222.53
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,373.19,261.28
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,418.33,297.16
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,462.74,331.53
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,503.64,362.61
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,542.98,391.72
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,577.95,417.89
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,610.66,441.96
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,639.95,462.28
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,666.58,480.34
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,688.42,495.83
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,707.21,509.07
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,720.23,517.41
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,729.82,523.34
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,736.11,527.89
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,739.44,530.39
