Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,738.64,529.25
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,735.11,526.21
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,727.19,521.01
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,716.14,513.63
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,700.22,502.84
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,681.22,489.8
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,658.29,473.85
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,632.57,455.68
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,602.46,434.09
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,570.03,410.41
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,533.31,383.97
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,494.81,355.47
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,417.56,299.8
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,349.36,252.14
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,345.25,244.26
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,318.45,216.22
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,270.75,177.59
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,220.52,137.78
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,172.72,102.03
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,127.28,72.07
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,83.53,51.11
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,63.11,47.33
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,56.68,42.16
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,50.16,36.68
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,38.38,26.47
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,28.85,17.86
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.49,2.48
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,10.23,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,19.48,6.41
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,33.55,22.14
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,47.7,34.82
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,56.18,42.4
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.65,49.7
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,71.36,55.27
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,95.35,61.7
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,131.19,89.34
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,140.81,105.07
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,161.31,120.49
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,182.13,136.07
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,259.18,185.21
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,367.64,261.08
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,411.54,296.29
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,454.88,330.45
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,495.09,361.54
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,534.27,391.12
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,569.37,417.84
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,598.07,439.58
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,627.19,460.33
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,653.91,478.94
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,675.13,494.26
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,693.43,507.34
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,706.7,515.77
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,716.73,521.91
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,723.04,526.35
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,726.55,528.8
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,725.75,527.11
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,722.43,523.64
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,715.32,518.63
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,705.22,511.5
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,689.39,500.5
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,670.71,487.37
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,648.19,471.06
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,629.01,456.68
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,598.84,434.66
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,566.46,410.67
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,530.1,384.06
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,492.13,355.61
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,450.49,323.23
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,408.27,289.78
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,360.72,252.33
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,315.44,215.93
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,268.48,178.07
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,223.36,142.32
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,177.04,107.82
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,133.5,79.02
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,91.99,58.56
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,69.15,52.37
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,61.27,45.91
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,53.31,39.14
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,42.65,29.89
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,31.93,20.24
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,16.33,3.42
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,10.23,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,19.42,5.95
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,32.02,20.82
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,44.51,32.1
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,29.03,19.23
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,14.44,6.77
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,18.27,10.03
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,22.11,12.44
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,42.5,28.9
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,63.03,45.21
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,70.67,51.01
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,78.31,56.74
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,142.57,106.2
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,208.36,155.97
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,225.92,168.71
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,243.42,181.29
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,357.33,264.96
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,484.86,357.45
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,520.58,383.5
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,555.47,408.81
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,605.66,445.94
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,649.49,478.73
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,617.33,452.13
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,554.06,403.18
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,577.0,418.79
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,599.23,433.47
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,587.92,424.74
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,572.14,413.03
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,660.67,478.72
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,717.15,521.18
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,710.16,515.75
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,700.22,508.52
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,685.86,497.16
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,668.44,483.6
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,645.9,467.44
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,620.7,449.16
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,596.22,430.98
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,563.81,406.99
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,527.61,380.64
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,489.75,352.41
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,448.59,320.47
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,406.35,287.02
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,361.55,251.66
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,316.7,215.62
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,266.13,174.77
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,219.52,137.41
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,172.75,102.38
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,128.39,72.95
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,84.5,51.03
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,61.52,45.81
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,55.43,40.84
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,49.28,35.62
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,38.25,26.11
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,29.44,18.13
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,14.82,2.49
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.08,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,13.74,2.23
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,29.29,18.58
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,44.32,32.07
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,58.51,44.56
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,72.76,56.84
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,87.76,69.45
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,110.3,80.36
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,139.12,95.0
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,181.33,121.46
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,220.66,147.94
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,272.2,186.03
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,313.17,223.69
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,343.61,251.35
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,394.33,288.44
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,453.45,332.7
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,493.75,364.09
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,533.37,394.29
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,569.01,420.8
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,602.74,445.25
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,602.86,442.98
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,585.77,427.8
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,645.26,471.68
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,695.39,508.69
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,709.46,517.42
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,720.34,523.95
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,727.13,528.52
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,731.11,531.09
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,732.33,530.9
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,730.88,528.8
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,723.57,523.66
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,713.2,516.36
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,656.16,472.21
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,585.87,419.47
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,623.09,448.36
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,633.87,457.9
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,575.63,414.6
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,514.96,370.23
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,483.38,348.22
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,450.57,324.77
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,440.8,315.56
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,413.24,291.44
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,368.03,255.78
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,319.63,217.21
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,271.59,178.49
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,224.92,141.41
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,177.86,106.3
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,133.41,76.81
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,90.46,55.43
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,67.85,50.84
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,58.69,43.46
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,51.6,37.55
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,41.5,28.79
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,31.39,19.7
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,15.87,2.97
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,9.83,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,18.72,4.56
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,31.02,19.97
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,43.26,31.15
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,49.94,37.23
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,58.96,45.05
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,64.44,49.63
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,89.31,55.74
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,130.18,75.54
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,175.97,106.15
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,222.94,142.79
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,274.76,185.0
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,321.33,223.61
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,368.9,262.81
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,413.81,300.19
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,458.09,336.36
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,487.62,360.42
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,498.24,368.69
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,528.89,390.74
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,557.28,410.57
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,579.75,425.77
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,599.76,438.94
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,656.22,480.87
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,703.84,516.53
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,717.23,524.74
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,727.12,530.51
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,733.61,534.88
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,737.13,537.13
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,737.16,536.05
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,734.4,533.0
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,712.45,513.63
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,675.59,484.55
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,631.66,453.34
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,585.11,420.22
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,597.41,429.46
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,602.37,433.15
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,584.35,420.68
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,561.52,404.49
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,492.3,355.62
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,427.3,309.63
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,399.81,289.23
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,369.8,266.27
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,335.11,239.9
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,298.83,211.69
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,263.74,183.03
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,223.77,150.52
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,181.7,113.66
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,128.48,71.28
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,84.01,49.11
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,59.75,44.34
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,53.9,39.66
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,48.02,34.72
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,39.42,27.19
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,28.85,17.73
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.49,2.15
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,9.44,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,17.98,3.59
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,30.94,19.81
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,43.82,31.46
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,50.46,37.5
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,59.58,45.39
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,65.01,49.91
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,89.66,56.0
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,140.5,91.98
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,175.31,123.63
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,212.7,143.43
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,271.87,183.08
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,321.51,224.02
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,368.23,262.53
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,412.67,298.78
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,456.48,333.73
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,497.45,365.76
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,535.05,394.56
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,570.03,421.59
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,602.91,446.58
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,632.39,467.73
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,659.41,486.69
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,681.19,501.57
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,700.02,514.11
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,715.08,523.83
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,727.09,531.27
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,733.92,536.11
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,737.79,538.83
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,737.5,537.5
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,734.46,534.22
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,727.41,529.22
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,717.24,521.99
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,701.88,511.22
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,683.5,498.18
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,660.75,481.76
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,635.19,463.11
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,604.46,440.4
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,571.82,415.94
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,538.94,391.74
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,500.91,363.2
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,458.55,330.1
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,415.63,295.91
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,370.21,259.76
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,321.65,220.66
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,273.74,181.7
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,227.47,144.62
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,180.42,109.07
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,135.98,79.05
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,92.92,56.93
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,68.54,51.65
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,59.28,44.15
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,52.21,38.23
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,41.79,29.16
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,31.36,19.74
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,16.0,2.82
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,7.08,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,13.73,0.9
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,28.54,17.8
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,43.0,30.76
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,57.76,43.7
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,72.49,56.36
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,87.35,68.84
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,107.93,79.45
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,126.05,80.35
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,175.4,104.92
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,226.36,144.51
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,274.69,183.84
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,321.32,222.39
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,368.91,261.49
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,414.39,298.59
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,459.25,334.32
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,499.85,366.09
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,539.01,395.97
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,574.39,423.14
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,607.58,448.15
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,636.77,469.0
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,663.31,487.51
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,685.39,502.37
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,704.44,514.8
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,717.9,523.14
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,727.78,528.87
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,734.28,533.46
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,737.83,535.95
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,737.55,534.6
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,734.55,531.32
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,726.85,525.92
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,716.09,518.35
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,700.54,507.35
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,682.04,494.17
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,659.19,477.83
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,633.58,459.3
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,603.6,437.48
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,571.49,413.72
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,538.37,389.43
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,500.18,360.89
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,458.13,328.25
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,415.48,294.48
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,370.28,258.73
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,321.94,220.0
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,273.9,181.46
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,227.27,144.38
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,180.12,108.62
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,135.46,78.25
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,91.93,55.48
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,65.81,49.39
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,59.1,44.01
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,49.68,36.11
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,39.89,27.58
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,30.1,18.71
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.17,2.21
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,9.05,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,17.24,1.86
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,30.2,19.11
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,43.09,30.82
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,50.75,37.65
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,58.5,44.27
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,66.51,50.96
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,91.56,57.13
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,131.92,76.76
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,177.65,107.11
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,224.42,143.33
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,276.19,185.11
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,322.81,223.4
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,370.54,262.38
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,415.91,299.13
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,460.42,334.35
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,501.23,366.0
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,540.79,395.92
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,576.51,423.08
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,610.05,448.07
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,639.44,468.85
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,666.23,487.35
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,642.51,467.1
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,591.57,427.51
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,668.93,484.98
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,732.67,532.17
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,739.72,536.82
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,743.74,539.6
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,743.5,538.29
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,740.45,535.01
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,732.96,529.8
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,722.34,522.37
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,707.19,510.66
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,688.98,496.76
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,666.0,480.67
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,640.18,462.34
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,570.09,410.65
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,496.01,356.69
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,513.79,370.61
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,504.51,363.31
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,462.38,330.63
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,419.43,296.73
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,373.98,260.83
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,328.37,224.12
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,276.89,182.62
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,229.73,144.84
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,181.57,108.36
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,135.82,77.2
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,91.67,54.2
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,64.55,48.12
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,58.15,43.01
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,49.15,35.5
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,39.62,27.28
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,30.12,18.71
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.18,2.02
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,7.87,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,15.2,0.23
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,29.88,18.8
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,44.22,31.75
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,57.47,43.43
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,70.5,54.65
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,81.62,63.97
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,104.55,72.91
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,140.45,97.4
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,171.88,122.32
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,201.28,145.67
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,228.75,167.62
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,185.11,136.85
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,126.57,93.49
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,191.2,142.25
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,257.2,191.0
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,295.34,218.43
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,335.07,246.79
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,469.71,345.38
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,606.01,443.44
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,634.88,463.14
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,661.23,481.13
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,682.9,496.56
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,701.66,509.77
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,676.92,487.88
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,627.93,449.52
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,637.46,456.21
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,645.39,461.5
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,697.9,500.23
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,729.51,524.49
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,722.17,519.22
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,711.88,512.09
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,592.13,424.58
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,453.22,323.07
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,561.35,403.95
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,637.29,459.51
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,607.41,437.6
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,575.24,414.18
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,538.71,387.14
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,500.53,358.35
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,458.85,326.56
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,416.7,293.77
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,369.24,257.08
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,323.87,221.17
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,265.59,179.58
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,222.18,151.11
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,186.73,120.21
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,142.0,84.44
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,98.21,60.67
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,72.1,54.34
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,63.98,47.85
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,55.77,41.01
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,43.88,30.73
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,31.78,19.93
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,16.27,2.27
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.36,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.54,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,13.31,5.23
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,22.12,13.09
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,33.66,23.16
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,44.98,32.93
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,57.07,43.17
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,69.25,50.79
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,74.61,54.82
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,79.86,58.68
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,127.51,95.14
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,176.75,132.25
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,176.32,131.79
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,173.21,129.19
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,196.76,146.5
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,220.86,164.03
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,238.15,176.32
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,253.93,187.39
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,329.42,242.86
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,412.71,302.98
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,430.47,314.85
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,448.23,326.85
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,483.23,351.48
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,518.12,375.78
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,536.73,388.03
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,554.68,399.79
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,576.05,414.91
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,600.21,431.84
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,589.56,423.34
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,573.99,411.66
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,657.84,474.41
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,716.9,518.92
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,700.95,507.49
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,682.32,494.45
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,659.58,478.38
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,634.31,460.31
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,603.8,438.18
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,573.23,415.64
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,536.74,388.64
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,498.91,360.16
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,456.84,328.21
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,415.36,296.22
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,371.52,262.43
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,328.24,228.5
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,279.41,190.57
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,237.26,158.27
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,193.72,126.09
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,153.56,98.76
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,116.6,78.4
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,92.37,71.35
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,79.59,61.04
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,66.67,50.26
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,49.68,35.66
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,32.57,20.64
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,16.91,2.31
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,7.08,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,13.78,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,30.98,19.55
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,47.87,34.77
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,60.23,45.75
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,72.5,56.35
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,80.77,63.28
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,106.23,71.68
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,143.92,98.94
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,167.05,120.75
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,206.56,148.24
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,253.92,182.72
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,304.83,218.22
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,370.72,266.87
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,415.01,302.54
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,459.21,337.45
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,500.7,369.72
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,541.27,400.61
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,577.13,427.28
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,611.19,452.05
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,641.08,473.46
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,668.72,492.87
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,691.63,509.39
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,711.79,523.76
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,725.1,531.96
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,734.94,537.62
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,742.4,542.74
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,747.06,545.85
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,746.51,544.33
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,743.34,540.94
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,735.93,535.56
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,725.62,528.12
