Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,689.49,491.86
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,712.87,508.25
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,733.2,522.45
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,747.93,531.68
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,759.33,538.61
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,767.02,544.21
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,771.57,547.7
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,771.55,547.04
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,768.5,544.34
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,760.83,539.46
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,749.96,532.4
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,735.32,522.82
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,717.36,510.88
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,693.95,494.88
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,667.6,476.64
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,637.1,455.42
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,604.03,431.98
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,567.32,406.17
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,528.61,378.23
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,485.95,345.94
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,441.88,311.82
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,373.31,262.72
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,313.32,221.26
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,292.79,199.4
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,246.26,155.71
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,195.79,116.35
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,147.32,81.27
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,95.56,49.63
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,51.29,36.79
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,45.17,31.89
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,40.03,27.57
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,31.88,20.48
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,23.76,12.88
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,11.72,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.02,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,21.23,10.61
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,31.14,20.48
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,37.21,26.03
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,43.4,31.41
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,47.78,35.12
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,89.0,48.67
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,135.45,74.81
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,185.11,109.97
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,234.7,149.04
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,285.67,190.38
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,337.26,231.94
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,386.33,270.87
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,432.71,307.34
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,478.19,342.13
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,520.33,373.75
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,560.81,403.32
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,597.83,430.45
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,632.62,455.49
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,663.05,476.33
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,690.71,494.9
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,714.02,509.77
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,734.23,522.31
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,748.69,530.97
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,759.58,537.18
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,767.29,542.51
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,771.86,545.74
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,771.86,545.97
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,768.81,544.17
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,761.14,539.31
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,750.28,532.29
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,735.12,521.23
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,716.81,508.0
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,693.27,492.02
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,666.84,473.85
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,635.89,452.23
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,602.83,428.77
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,566.27,403.33
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,527.8,375.84
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,486.21,344.61
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,441.86,310.68
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,354.86,249.69
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,287.74,204.8
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,280.41,192.14
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,249.02,158.47
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,195.82,117.45
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,148.21,83.16
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,101.06,54.84
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,58.31,42.55
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,50.32,36.12
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,44.31,31.09
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,35.21,23.17
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,24.44,13.32
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,12.22,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,10.23,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,20.97,10.23
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,34.08,22.9
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,41.12,29.32
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,48.26,35.52
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,53.46,39.93
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,91.26,51.25
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,136.07,76.79
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,188.46,114.35
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,237.41,153.03
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,287.91,193.99
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,336.73,233.27
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,386.21,272.22
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,433.41,309.27
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,478.59,343.85
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,521.1,375.73
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,562.17,405.74
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,598.93,432.02
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,633.48,456.15
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,663.92,476.98
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,691.67,495.59
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,715.19,512.1
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,735.66,526.4
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,750.55,535.7
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,762.07,542.67
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,769.84,548.06
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,774.44,551.23
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,774.07,550.02
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,770.63,546.9
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,762.92,541.97
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,752.0,534.87
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,736.1,524.35
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,717.1,511.62
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,693.95,495.77
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,667.92,477.72
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,636.2,455.4
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,602.53,431.35
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,565.47,404.44
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,526.56,375.66
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,485.58,344.82
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,441.68,311.18
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,394.74,275.19
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,347.61,238.15
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,297.97,198.37
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,249.31,159.28
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,196.08,118.18
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,148.46,83.69
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,101.98,55.56
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,60.01,43.95
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,50.59,36.27
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,44.23,30.86
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,34.75,22.65
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,23.66,12.54
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,11.84,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,9.44,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,21.54,10.39
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,33.99,22.68
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,42.16,30.11
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,52.45,39.07
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,58.17,43.92
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,96.02,55.82
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,139.39,80.67
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,187.77,115.05
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,240.04,156.36
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,290.36,197.17
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,338.47,235.9
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,387.54,274.62
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,434.49,311.43
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,480.22,346.26
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,522.0,377.43
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,562.43,406.74
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,599.26,432.72
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,633.91,456.5
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,664.31,477.07
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,692.1,495.46
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,715.44,511.58
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,735.75,525.5
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,750.88,534.69
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,762.65,541.56
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,769.96,546.38
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,774.15,549.08
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,773.77,547.91
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,770.37,544.8
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,762.73,539.74
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,751.93,532.57
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,736.13,521.16
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,717.25,507.63
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,693.94,491.87
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,667.79,473.98
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,635.41,451.6
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,601.34,427.67
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,568.1,404.56
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,528.92,376.74
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,454.5,323.36
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,384.42,273.85
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,375.96,265.02
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,348.01,239.23
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,296.01,198.13
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,248.28,160.22
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,199.27,122.59
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,152.97,89.16
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,108.4,62.2
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,69.56,51.78
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,55.39,40.21
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.24,33.32
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,36.36,23.88
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,25.49,13.74
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,12.9,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,3.93,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,19.66,8.76
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,34.54,23.12
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,51.68,38.21
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,67.95,52.37
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,81.29,63.77
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,106.4,76.21
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,143.37,97.93
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,196.2,132.97
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,238.67,165.54
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,283.99,201.04
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,327.84,235.08
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,373.77,270.2
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,420.1,304.81
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,463.28,336.16
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,504.63,365.31
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,546.64,394.02
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,582.91,418.21
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,617.74,440.73
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,650.18,461.9
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,677.7,479.57
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,700.82,495.32
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,721.32,509.17
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,684.65,480.49
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,625.49,437.11
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,444.6,315.76
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,250.51,178.51
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,192.7,137.34
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,134.98,95.16
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,349.48,251.17
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,547.31,387.04
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,650.1,460.34
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,711.29,505.12
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,688.08,489.32
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,662.14,471.93
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,636.15,453.85
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,602.08,430.03
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,565.01,404.61
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,526.36,377.33
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,483.08,345.33
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,438.49,311.66
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,391.92,276.32
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,345.63,240.32
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,294.36,201.18
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,244.68,163.5
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,188.8,125.78
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,147.78,101.26
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,115.78,79.83
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,87.56,67.11
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,70.19,52.83
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,54.42,39.54
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,38.58,25.95
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,22.52,11.56
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,3.93,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,21.31,9.81
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,37.72,25.95
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,53.61,40.07
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,69.32,53.76
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,81.65,64.37
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,115.82,79.15
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,147.88,102.57
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,174.51,124.76
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,162.48,119.98
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,135.26,102.34
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,204.39,153.94
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,283.81,212.77
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,297.6,223.47
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,304.15,228.52
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,322.4,242.04
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,339.98,254.85
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,409.73,306.26
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,478.2,355.96
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,498.68,369.48
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,518.17,382.36
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,506.24,373.12
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,491.71,362.05
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,626.2,463.03
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,743.55,549.41
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,704.57,517.56
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,644.36,471.81
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,658.78,483.07
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,671.31,492.59
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,687.01,503.46
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,695.74,509.53
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,574.82,423.21
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,448.74,331.62
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,409.83,304.5
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,371.69,277.29
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,474.37,354.92
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,556.65,414.73
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,477.89,356.46
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,407.54,304.68
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,404.83,302.53
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,390.42,290.63
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,363.14,268.49
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,327.65,239.41
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,271.94,197.01
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,226.32,162.8
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,188.24,132.94
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,150.99,104.43
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,115.45,79.38
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,82.18,59.64
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,65.65,50.54
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,52.04,38.75
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,37.7,26.02
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,23.29,12.45
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,7.59,0.0
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,14.45,6.48
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,24.8,15.57
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,35.18,24.64
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,46.67,34.57
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,57.87,42.0
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,50.22,35.54
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,42.12,28.75
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,114.34,85.24
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,188.03,141.53
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,209.74,157.77
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,231.4,173.83
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,268.05,201.14
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,306.65,229.71
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,343.04,255.9
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,375.61,278.98
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,416.07,308.34
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,458.05,338.57
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,431.51,318.11
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,393.63,289.53
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,408.81,300.42
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,423.74,310.92
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,514.7,376.97
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,606.18,441.82
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,629.21,458.1
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,651.14,473.94
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,636.13,462.03
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,619.63,449.29
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,686.83,500.04
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,740.39,540.3
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,689.0,502.34
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,636.97,464.26
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,513.9,376.52
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,389.55,286.04
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,489.66,361.07
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,569.03,418.25
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,520.75,382.9
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,473.97,348.85
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,459.28,337.52
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,437.05,319.15
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,391.82,284.25
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,347.31,249.29
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,296.67,208.91
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,251.42,172.54
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,205.28,136.79
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,162.63,105.37
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,120.45,77.58
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,83.0,58.45
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,67.11,51.33
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,55.54,41.33
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,40.37,28.01
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,25.11,13.58
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,4.72,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,18.89,7.46
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,32.56,21.57
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,48.04,35.31
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,63.35,48.67
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,78.38,61.61
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,105.26,75.96
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,139.19,96.88
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,184.87,128.07
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,223.32,159.49
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,260.06,189.52
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,241.66,179.88
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,206.94,155.78
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,288.33,216.41
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,375.24,280.38
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,384.96,286.83
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,390.72,290.13
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,512.7,380.97
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,633.11,469.18
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,663.21,489.28
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,690.78,507.73
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,646.68,472.49
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,560.43,407.72
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,675.99,493.87
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,762.56,558.21
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,690.74,502.73
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,578.36,419.53
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,607.43,440.12
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,628.11,454.14
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,612.79,443.37
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,596.34,432.0
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,675.05,491.88
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,719.03,526.68
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,695.98,511.44
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,670.19,494.39
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,573.38,422.82
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,466.56,344.03
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,487.2,360.91
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,497.32,368.68
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,414.31,307.58
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,343.52,255.67
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,319.49,237.56
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,295.8,218.83
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,284.26,204.26
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,252.78,171.88
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,204.58,133.43
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,159.26,99.15
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,114.17,69.24
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,71.24,47.73
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,55.11,41.4
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,46.32,33.72
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,34.8,23.46
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,23.27,12.02
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.29,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,19.96,7.88
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,33.62,22.53
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,44.32,32.29
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,54.94,41.67
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,64.89,50.34
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,77.95,58.6
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,119.97,86.65
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,179.27,127.74
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,207.65,152.14
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,232.7,173.65
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,301.43,221.04
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,389.14,284.68
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,405.51,301.17
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,398.0,297.64
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,424.05,316.4
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,448.04,332.94
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,481.35,356.46
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,514.67,379.55
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,538.48,394.92
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,561.19,409.3
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,564.49,409.48
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,558.27,403.28
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,555.26,399.4
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,550.61,394.35
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,583.78,417.18
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,623.5,443.67
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,716.43,509.51
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,783.56,556.1
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,775.76,551.69
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,764.76,545.78
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,749.7,535.84
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,731.38,523.58
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,707.95,508.69
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,681.64,491.5
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,647.29,468.12
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,617.03,446.9
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,578.8,419.83
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,538.9,390.92
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,496.3,359.62
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,452.49,326.41
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,405.1,290.07
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,355.32,250.96
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,305.12,210.32
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,255.94,170.16
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,205.58,130.21
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,157.94,94.34
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,111.36,64.0
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,69.61,44.78
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,53.04,39.29
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,43.3,30.86
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,32.61,21.4
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,21.96,10.67
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,6.29,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,18.91,6.72
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,31.71,20.79
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,39.92,28.39
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,50.25,37.49
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,59.19,45.26
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,102.56,59.57
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,147.14,87.51
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,196.51,124.23
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,245.99,164.33
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,300.11,208.69
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,328.16,238.07
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,333.43,246.97
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,409.63,301.97
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,493.91,363.52
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,535.04,394.28
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,576.03,424.2
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,613.23,451.73
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,648.29,477.2
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,679.11,498.34
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,707.36,517.3
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,731.14,532.86
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,751.91,546.15
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,768.6,556.92
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,782.24,565.04
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,790.22,570.29
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,794.95,573.52
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,794.93,572.79
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,791.71,570.06
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,783.71,565.19
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,772.45,558.24
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,756.1,547.51
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,736.63,534.38
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,712.94,518.03
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,686.33,499.46
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,655.25,477.64
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,621.67,453.64
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,583.91,426.91
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,544.21,398.05
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,500.71,364.88
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,456.13,330.09
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,407.96,292.39
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,359.33,253.36
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,308.67,211.76
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,259.09,170.81
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,207.93,129.79
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,155.65,89.98
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,107.15,58.23
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,63.3,38.19
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,45.93,33.14
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,39.74,27.73
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,30.88,19.83
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,22.05,10.37
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,14.92,3.7
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,29.77,19.12
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,38.0,26.73
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,44.54,32.6
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,54.28,41.07
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,99.2,54.93
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,145.14,84.13
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,198.49,124.52
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,217.08,153.17
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,196.72,148.06
