Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,286.06,209.25
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,401.08,292.53
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,449.07,330.8
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,495.55,367.07
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,538.41,399.8
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,579.78,430.56
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,617.0,457.44
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,651.99,482.07
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,683.48,503.84
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,712.31,523.34
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,735.42,539.66
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,755.43,553.7
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,771.55,563.55
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,784.4,570.86
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,730.1,528.52
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,646.53,465.48
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,733.04,530.48
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,792.38,574.62
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,784.76,569.35
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,773.89,562.36
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,757.58,551.56
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,738.16,538.29
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,714.5,521.81
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,687.94,503.1
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,654.04,478.9
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,618.58,453.22
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,585.18,428.49
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,545.46,398.8
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,501.65,365.58
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,457.03,330.98
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,408.97,293.64
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,360.88,255.33
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,308.1,212.96
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,259.0,173.02
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,208.07,132.4
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,159.97,95.86
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,113.22,64.87
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,71.64,44.94
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,53.04,39.02
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,43.18,30.57
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,32.49,21.09
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,21.86,9.87
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,18.7,5.56
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,36.35,24.63
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,46.76,34.28
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,56.93,43.35
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,69.69,48.69
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,111.41,68.52
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,156.33,96.78
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,205.51,132.44
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,255.1,172.57
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,306.92,215.12
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,359.75,258.22
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,411.54,299.91
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,459.44,337.99
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,506.82,374.64
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,551.24,407.43
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,591.29,436.17
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,629.15,463.14
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,664.84,487.89
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,696.58,509.49
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,725.78,528.9
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,749.48,545.29
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,770.1,559.4
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,786.37,569.33
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,799.46,576.56
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,807.41,581.57
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,812.11,584.54
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,811.67,583.0
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,808.01,579.47
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,799.56,574.08
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,787.84,566.63
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,771.68,556.07
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,752.27,543.05
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,728.0,526.38
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,700.8,507.48
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,669.12,485.2
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,634.94,460.78
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,596.58,433.83
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,556.29,404.77
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,511.88,371.17
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,466.88,336.31
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,417.87,298.34
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,368.63,259.16
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,316.68,216.84
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,265.82,175.11
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,210.36,130.97
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,160.33,92.92
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,111.22,60.54
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,67.04,39.67
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,47.46,34.17
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,41.33,28.88
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,31.68,20.34
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,20.55,8.54
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,15.93,3.33
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,31.61,20.56
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,39.52,27.99
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,49.63,36.93
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,62.44,41.08
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,106.56,61.11
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,151.53,89.84
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,202.02,127.65
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,255.85,171.51
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,308.23,214.79
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,358.23,255.51
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,409.07,295.91
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,457.27,333.87
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,504.26,369.78
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,547.48,402.07
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,589.28,432.41
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,626.76,459.83
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,662.0,485.11
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,693.37,506.23
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,722.04,525.05
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,746.04,540.36
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,766.95,553.34
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,782.41,562.07
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,794.55,568.5
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,802.57,573.74
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,807.32,576.95
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,806.85,576.85
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,803.14,574.76
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,794.99,569.85
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,783.54,562.87
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,767.27,551.56
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,747.78,537.52
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,723.74,521.36
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,696.76,502.95
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,665.26,481.12
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,631.23,457.11
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,592.98,430.51
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,552.77,401.74
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,509.31,369.0
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,464.58,334.47
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,415.7,296.63
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,366.27,257.33
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,314.95,215.45
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,264.5,173.91
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,212.21,132.03
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,162.32,93.91
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,109.63,58.52
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,64.98,37.2
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,44.19,31.44
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,38.31,26.35
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,29.34,18.34
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,20.44,7.92
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,14.17,1.74
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,30.13,19.19
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,37.64,26.26
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,45.26,33.05
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,59.78,37.5
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,105.28,58.4
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,151.91,88.8
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,206.15,129.9
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,256.9,171.2
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,309.37,214.32
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,360.17,255.89
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,411.54,296.98
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,460.02,334.91
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,507.27,370.8
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,550.5,402.78
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,592.14,432.68
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,629.99,460.05
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,665.62,485.31
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,697.07,506.45
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,725.81,525.36
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,749.87,540.79
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,770.83,553.94
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,786.7,563.0
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,799.26,569.92
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,807.31,575.17
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,812.06,578.39
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,811.95,577.37
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,808.57,574.35
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,800.33,569.48
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,788.79,562.53
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,772.76,552.96
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,753.48,540.62
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,728.83,524.16
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,701.22,505.45
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,669.07,483.21
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,634.67,459.0
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,596.48,432.57
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,556.32,403.98
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,512.33,371.01
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,467.03,336.21
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,418.76,298.91
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,369.78,260.04
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,317.6,217.59
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,266.32,175.48
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,214.04,133.6
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,160.85,92.84
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,111.17,59.56
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,66.14,37.55
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,44.21,31.44
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,38.33,26.34
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,28.97,17.99
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,19.64,6.81
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,14.11,1.07
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,28.59,17.96
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,35.81,24.8
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,43.15,31.38
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,59.27,36.02
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,105.56,57.86
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,156.22,91.81
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,207.54,130.81
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,258.96,172.97
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,312.04,216.86
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,362.81,258.73
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,414.49,300.33
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,462.52,338.21
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,509.79,374.38
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,553.31,406.81
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,595.14,437.07
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,633.27,463.93
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,669.17,488.55
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,700.42,509.38
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,728.8,527.81
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,752.92,544.41
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,773.94,558.65
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,789.52,567.77
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,801.73,574.72
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,809.76,579.96
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,814.49,583.15
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,814.4,583.29
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,811.06,581.42
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,802.84,576.21
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,791.33,568.94
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,774.67,557.4
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,754.86,543.15
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,730.39,526.54
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,702.99,507.71
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,671.81,485.98
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,638.08,462.09
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,599.49,435.24
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,558.99,406.29
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,515.18,373.36
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,470.03,338.61
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,421.11,300.9
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,371.41,261.55
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,319.2,219.05
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,267.74,176.72
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,215.64,134.9
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,162.66,94.17
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,112.16,59.96
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,66.07,36.81
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,42.76,30.22
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,36.81,25.05
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,27.8,16.98
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.85,5.6
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,14.12,0.3
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,28.59,17.91
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,36.95,25.75
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,45.33,33.24
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,63.15,38.43
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,109.34,61.03
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,157.17,93.28
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,212.22,135.69
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,263.31,177.47
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,316.23,221.0
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,367.26,262.82
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,418.78,304.01
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,466.95,342.12
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,514.22,378.43
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,557.44,410.18
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,599.07,439.77
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,637.0,466.15
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,672.68,490.28
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,703.79,510.74
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,732.14,528.91
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,689.44,495.35
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,609.57,436.5
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,624.01,445.95
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,637.12,453.82
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,737.78,527.13
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,812.3,580.72
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,811.36,580.18
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,807.26,578.27
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,798.43,573.03
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,786.42,565.79
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,769.39,555.03
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,749.34,541.81
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,725.14,525.67
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,698.11,507.35
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,664.52,484.26
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,634.58,463.09
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,595.52,436.05
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,554.81,407.08
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,510.46,373.89
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,465.01,339.02
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,416.64,301.08
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,366.25,260.8
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,314.92,219.13
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,264.44,177.66
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,212.94,136.4
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,164.33,98.99
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,115.53,65.32
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,71.0,41.68
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,47.2,34.14
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,40.37,28.12
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,27.92,17.11
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,17.53,4.03
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,9.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,14.79,0.0
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,29.37,18.48
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,39.23,27.66
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,49.11,36.44
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,70.51,44.91
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,113.87,67.45
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,158.63,97.48
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,208.66,135.35
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,225.62,160.34
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,204.92,152.92
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,262.02,194.9
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,328.59,243.85
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,410.33,303.01
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,508.67,374.83
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,552.68,407.17
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,591.73,435.44
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,629.34,461.89
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,664.88,486.24
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,696.11,507.26
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,724.71,526.1
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,748.28,542.14
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,768.88,556.02
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,784.48,565.22
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,796.93,572.12
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,805.03,576.94
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,809.96,579.79
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,809.39,579.37
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,805.69,577.04
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,797.65,571.72
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,786.43,564.43
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,770.12,552.53
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,750.71,538.2
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,726.08,521.19
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,698.66,502.13
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,666.49,479.57
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,632.15,455.2
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,597.86,431.45
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,556.91,402.53
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,512.41,369.58
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,467.01,335.19
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,418.0,298.03
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,369.0,259.85
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,315.13,216.99
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,264.8,176.33
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,213.32,135.6
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,164.81,98.62
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,116.63,66.02
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,74.03,43.78
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,49.31,35.56
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,39.51,27.12
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,28.4,17.26
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,17.38,2.83
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,14.77,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,29.3,18.26
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.21,26.65
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,49.5,36.6
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,70.15,43.3
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,114.6,66.64
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,160.01,97.04
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,211.22,135.73
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,261.9,177.1
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,317.02,222.13
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,367.53,263.26
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,419.1,304.32
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,467.37,341.85
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,513.38,376.58
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,556.54,408.33
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,598.33,438.16
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,636.22,464.41
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,671.92,488.44
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,702.68,508.53
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,730.74,526.35
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,754.48,542.28
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,775.17,555.74
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,791.14,564.52
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,803.88,571.24
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,811.79,576.08
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,816.43,578.92
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,815.83,577.59
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,811.99,574.29
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,803.32,569.16
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,791.39,562.02
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,775.08,552.08
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,755.62,539.72
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,730.82,523.12
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,703.15,504.37
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,669.62,481.19
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,634.33,456.43
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,596.11,430.23
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,559.23,404.16
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,514.32,370.98
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,468.47,336.31
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,419.58,299.24
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,370.71,261.13
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,316.88,218.16
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,266.45,177.3
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,214.63,136.22
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,165.71,98.81
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,116.99,65.67
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,73.85,42.89
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,47.86,34.27
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,40.3,27.73
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.36,16.34
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,16.66,1.2
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,15.78,0.0
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,30.92,19.5
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,42.53,30.26
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,53.98,40.39
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,76.25,49.02
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,118.79,72.7
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,165.08,104.23
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,214.86,141.68
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,264.5,181.86
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,316.59,224.12
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,366.64,263.93
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,419.81,305.07
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,467.43,341.71
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,514.69,377.0
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,558.49,408.96
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,601.2,439.27
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,639.65,465.8
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,676.09,490.3
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,700.22,506.18
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,728.37,524.29
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,752.01,540.12
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,772.71,553.83
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,788.84,563.34
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,801.93,570.57
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,809.52,575.22
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,813.97,577.96
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,812.92,576.32
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,808.78,572.81
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,800.35,567.56
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,788.81,560.39
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,771.48,549.26
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,751.23,535.81
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,726.93,519.37
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,699.89,500.91
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,674.43,483.24
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,639.31,458.87
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,600.24,432.31
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,559.54,403.88
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,514.69,371.07
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,469.06,336.86
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,418.92,299.13
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,369.97,261.19
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,317.89,219.78
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,267.46,179.22
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,216.22,138.86
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,168.23,102.33
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,120.11,69.3
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,77.38,45.94
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,48.34,34.56
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,39.97,27.3
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,27.91,16.59
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,15.86,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,14.4,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,28.57,17.42
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,37.82,26.15
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,49.53,36.44
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,74.53,46.66
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,114.74,71.45
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,160.24,100.08
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,216.15,139.94
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,267.3,181.77
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,322.86,227.08
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,374.19,268.61
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,426.88,310.23
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,475.31,347.76
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,521.42,382.47
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,565.65,414.92
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,608.57,445.5
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,646.55,471.83
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,682.31,495.98
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,714.17,516.93
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,743.35,535.65
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,767.45,550.88
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,788.45,563.17
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,805.02,572.8
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,818.34,580.36
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,825.95,585.51
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,830.22,588.63
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,829.55,588.65
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,825.56,586.62
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,816.63,581.24
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,804.37,573.78
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,787.61,562.46
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,767.62,549.07
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,742.67,533.48
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,714.8,515.54
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,682.71,493.49
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,648.1,469.26
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,608.91,441.23
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,567.81,411.22
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,523.01,377.88
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,477.01,342.82
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,427.97,305.28
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,378.02,266.02
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,325.18,223.39
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,273.41,181.1
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,220.31,138.61
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,166.75,97.21
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,116.3,62.44
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,70.97,38.29
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,41.85,29.12
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,35.13,23.29
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,25.3,14.42
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.5,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,14.73,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,29.0,17.78
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,40.26,28.3
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,51.44,38.22
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,76.6,47.64
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,119.95,72.39
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,167.05,105.18
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,217.56,143.77
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,267.67,184.67
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,320.13,227.51
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,370.64,268.36
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,424.55,310.92
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,473.0,348.51
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,521.02,384.64
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,565.23,416.2
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,604.5,443.33
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,642.21,469.52
