Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,677.8,493.58
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,709.48,514.48
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,738.63,533.25
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,762.5,549.27
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,783.37,562.72
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,799.17,571.66
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,811.77,578.56
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,819.53,583.59
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,824.06,586.64
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,823.35,585.18
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,819.42,581.76
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,811.06,576.53
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,799.45,569.3
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,782.31,557.58
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,762.07,543.68
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,737.33,527.13
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,709.78,508.49
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,677.71,486.7
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,643.22,462.83
2016,8,10,15,15,825.5,111.5,3.65,37.5,753.5,603.97,436.08
2016,8,10,15,30,814.0,109.0,3.7,37.0,714.0,562.94,407.33
2016,8,10,15,45,799.0,106.5,3.75,37.0,669.0,520.67,376.01
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,474.5,341.13
2016,8,10,16,15,602.5,157.0,3.8,36.5,538.0,401.67,288.09
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,337.25,241.78
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,307.26,215.53
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,268.55,180.7
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,217.92,139.68
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,167.19,99.52
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,117.87,65.47
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,74.24,41.65
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,45.28,31.86
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,38.01,25.49
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,26.69,15.31
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,17.4,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,9.44,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,13.65,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,27.11,16.08
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,35.38,24.07
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,45.74,33.22
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,78.54,51.8
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,104.82,74.25
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,133.26,96.13
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,162.02,118.67
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,198.69,146.41
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,238.52,176.53
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,302.19,222.67
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,378.85,278.44
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,425.15,312.62
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,473.7,347.9
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,540.63,396.46
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,605.67,443.43
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,643.62,469.58
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,679.43,493.75
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,710.46,514.11
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,738.77,532.24
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,762.65,548.46
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,783.53,561.94
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,797.18,569.45
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,807.25,574.7
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,815.2,579.86
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,820.01,583.07
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,818.82,582.71
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,814.51,580.43
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,805.92,575.02
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,794.2,567.66
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,777.05,556.99
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,756.94,543.78
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,732.4,527.05
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,705.12,508.29
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,679.85,490.62
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,644.68,466.04
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,605.19,437.78
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,564.05,407.84
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,519.16,374.73
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,473.29,340.14
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,424.11,303.0
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,373.3,263.7
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,321.14,222.08
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,270.18,180.88
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,217.82,139.48
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,168.66,101.74
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,120.07,68.07
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,77.14,44.15
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,47.47,33.64
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.21,24.8
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,25.37,14.15
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,13.62,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,14.3,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,28.12,16.77
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,40.39,28.23
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,52.52,38.93
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,81.65,55.03
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,106.2,74.79
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,144.89,101.43
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,192.04,135.66
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,249.19,175.77
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,323.94,231.06
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,373.94,270.6
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,425.59,310.44
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,474.79,347.98
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,522.46,383.29
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,566.15,414.75
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,608.74,444.5
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,647.18,470.5
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,683.67,494.46
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,715.18,513.35
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,744.11,529.97
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,758.06,538.89
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,778.48,551.69
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,801.74,564.34
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,809.98,567.45
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,817.82,572.4
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,822.57,575.37
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,821.39,573.34
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,817.13,569.4
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,808.14,563.72
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,796.1,556.1
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,778.72,545.31
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,758.48,532.58
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,733.18,515.88
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,705.36,497.36
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,672.77,475.31
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,635.32,449.83
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,595.79,422.62
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,555.1,394.12
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,510.48,362.51
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,465.32,329.77
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,416.99,294.59
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,369.43,259.07
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,314.64,217.24
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,266.32,179.68
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,216.45,141.7
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,170.48,107.56
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,125.16,76.47
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,85.66,53.29
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,55.74,40.1
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,43.17,29.46
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,27.99,15.92
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,12.75,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,11.74,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,23.16,12.83
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,43.95,31.34
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,63.79,48.61
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,83.19,57.09
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,116.96,76.93
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,156.78,106.93
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,199.05,140.4
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,220.92,162.38
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,227.26,170.79
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,275.86,207.09
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,335.62,251.38
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,312.04,234.39
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,277.61,208.51
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,334.19,249.9
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,402.57,298.52
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,320.44,237.87
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,233.25,172.79
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,299.52,221.81
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,359.46,264.65
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,315.73,232.47
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,261.19,192.58
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,216.34,159.72
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,171.48,126.35
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,201.68,149.08
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,231.95,171.47
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,205.0,151.4
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,178.05,131.37
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,178.26,131.94
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,178.38,132.38
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,211.09,157.17
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,243.68,181.63
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,340.03,253.79
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,424.69,315.61
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,459.34,341.6
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,479.22,357.01
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,476.89,355.92
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,461.82,345.49
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,453.19,339.36
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,443.87,331.59
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,323.07,242.84
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,218.74,166.01
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,200.07,151.56
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,180.01,135.4
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,151.49,113.51
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,124.86,93.14
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,99.2,73.22
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,75.18,54.84
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,54.45,40.85
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,37.5,25.92
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,22.12,11.8
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,6.29,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,11.8,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,22.45,12.2
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,38.13,26.59
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,53.54,40.28
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,75.08,54.3
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,101.04,73.85
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,108.81,81.51
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,111.35,84.98
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,138.09,105.81
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,169.17,129.99
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,152.24,116.37
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,135.78,103.04
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,184.55,140.95
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,241.2,184.4
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,258.1,196.95
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,275.19,209.67
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,329.58,250.72
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,385.89,292.63
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,437.07,330.35
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,479.58,361.44
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,421.37,317.66
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,371.14,279.52
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,371.83,279.98
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,372.15,280.06
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,332.71,250.59
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,281.57,212.22
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,241.01,181.71
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,200.59,151.01
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,183.15,137.73
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,165.72,124.4
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,247.08,186.94
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,321.6,243.18
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,304.35,230.25
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,287.15,217.55
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,210.47,159.41
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,144.7,108.76
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,115.04,85.96
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,85.82,63.16
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,78.76,57.73
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,71.72,52.28
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,114.6,86.74
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,156.14,119.87
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,161.88,124.2
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,161.66,123.51
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,137.16,104.28
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,113.42,85.55
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,90.79,67.7
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,69.47,50.98
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,50.97,38.29
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,35.44,24.49
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,21.36,11.18
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,7.08,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,8.34,1.02
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,16.36,8.34
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,24.4,15.51
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,33.63,22.43
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,42.88,30.15
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,51.38,37.13
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,59.89,44.01
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,61.47,45.12
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,63.05,46.22
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,74.29,55.06
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,85.54,63.78
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,72.11,52.78
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,58.58,41.77
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,94.76,70.43
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,131.35,98.88
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,117.82,88.0
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,104.1,77.07
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,123.64,92.13
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,143.46,107.22
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,186.6,140.23
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,230.25,173.13
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,174.59,130.62
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,119.08,87.9
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,145.86,108.72
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,172.74,129.33
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,179.55,134.47
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,186.26,139.59
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,185.64,139.14
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,184.96,138.67
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,215.78,162.23
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,246.47,185.5
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,310.2,233.63
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,363.14,273.0
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,269.46,203.33
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,172.72,130.01
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,204.08,154.96
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,241.24,183.98
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,188.11,143.31
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,143.06,108.61
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,129.4,98.25
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,116.04,88.03
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,106.14,80.48
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,96.26,72.86
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,82.7,62.3
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,69.24,51.64
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,56.29,41.08
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,43.48,30.47
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,31.74,21.77
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,19.82,11.22
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,11.41,3.2
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,11.02,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,21.04,11.04
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,36.41,25.39
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,51.45,38.82
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,72.09,52.8
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,95.09,70.63
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,119.79,90.06
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,145.69,110.48
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,158.56,121.44
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,169.17,130.23
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,189.88,146.02
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,210.72,161.64
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,210.28,160.94
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,202.91,154.84
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,217.09,165.11
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,231.45,175.36
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,273.74,206.97
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,309.68,233.33
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,322.85,241.96
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,335.73,250.38
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,463.06,343.5
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,582.51,426.97
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,576.22,420.35
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,568.19,413.53
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,543.52,395.89
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,517.53,377.36
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,550.24,400.99
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,581.8,423.17
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,319.83,238.36
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,51.29,34.64
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,97.88,71.38
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,144.61,107.51
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,205.14,153.77
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,265.55,199.2
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,252.09,189.28
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,238.67,179.62
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,160.14,120.1
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,83.49,60.71
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,126.0,94.4
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,167.84,127.22
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,165.92,126.21
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,163.36,124.73
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,126.06,95.78
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,90.27,67.78
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,77.87,58.17
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,65.56,48.43
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,53.73,38.81
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,42.02,29.12
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,30.97,20.98
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,19.83,11.12
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,11.41,2.97
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,4.72,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,9.11,1.49
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,17.9,9.57
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,26.72,17.41
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,37.1,25.2
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,47.53,33.87
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,82.43,61.88
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,119.02,90.78
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,177.38,134.95
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,240.42,183.07
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,250.81,191.89
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,250.15,191.47
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,278.72,213.21
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,307.8,235.03
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,376.53,286.19
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,442.23,334.17
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,446.52,336.23
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,447.78,336.13
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,514.98,384.93
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,596.44,442.39
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,587.75,434.63
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,564.65,417.29
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,571.1,420.73
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,576.36,423.17
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,419.53,310.89
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,237.47,176.1
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,264.33,196.56
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,291.13,216.37
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,321.96,239.13
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,340.14,252.54
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,345.55,256.7
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,350.54,260.63
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,473.8,353.13
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,587.0,434.95
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,418.63,312.79
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,251.93,188.39
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,354.6,267.63
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,437.26,329.33
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,335.51,253.49
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,244.14,184.93
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,187.81,142.61
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,131.52,99.52
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,92.04,68.62
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,52.95,37.48
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,45.58,31.74
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,38.24,25.9
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,30.92,19.92
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,23.63,13.86
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,17.12,9.03
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,10.63,3.29
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,6.06,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,11.41,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,21.8,11.29
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,37.0,25.73
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,52.17,39.24
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,78.16,55.32
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,107.01,76.91
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,121.12,90.01
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,131.15,99.72
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,131.07,100.07
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,130.49,99.75
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,183.16,140.33
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,236.71,180.94
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,308.77,235.31
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,381.22,289.21
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,403.88,304.78
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,424.88,318.98
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,474.69,355.01
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,537.11,399.16
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,474.5,352.71
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,404.14,300.42
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,450.77,334.41
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,510.57,376.48
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,567.68,416.28
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,637.45,463.78
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,637.87,462.92
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,624.66,453.56
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,647.84,469.67
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,657.32,476.38
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,686.74,498.01
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,722.75,523.48
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,639.36,465.31
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,556.6,407.33
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,488.7,359.82
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,412.3,305.3
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,564.19,420.15
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,657.76,488.77
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,579.66,431.42
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,502.4,375.42
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,464.55,348.31
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,425.84,319.61
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,379.98,284.86
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,328.43,245.14
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,310.12,226.96
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,274.19,192.76
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,221.06,149.23
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,171.55,109.47
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,122.14,72.89
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,78.75,45.77
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,42.86,31.07
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,31.92,21.19
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,20.02,8.5
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,2.75,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,5.3,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,11.01,3.66
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,16.73,8.74
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,23.63,13.94
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,30.54,19.69
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,37.86,25.63
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,45.2,31.48
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,108.96,82.35
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,174.59,133.86
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,298.22,225.78
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,442.06,333.7
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,423.66,321.4
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,364.74,276.48
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,436.02,329.36
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,504.59,379.09
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,461.44,346.07
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,408.9,305.83
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,414.68,309.67
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,419.46,312.54
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,498.33,370.17
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,567.28,419.57
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,585.05,430.72
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,601.97,441.44
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,528.45,388.11
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,439.38,323.3
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,530.1,389.74
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,605.78,443.69
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,730.16,535.77
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,815.8,599.23
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,625.45,461.8
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,403.7,297.77
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,501.96,372.03
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,591.06,436.54
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,637.1,472.16
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,655.55,487.83
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,548.27,408.5
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,447.27,333.55
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,418.96,313.32
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,388.55,290.69
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,394.97,294.17
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,378.35,277.89
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,325.33,234.78
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,274.3,192.8
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,221.21,149.9
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,172.07,110.87
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,123.67,75.43
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,79.15,46.99
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,43.82,31.56
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,33.71,22.39
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,19.95,7.61
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,6.29,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.15,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,6.06,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,12.53,4.94
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,19.03,10.71
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,26.7,16.48
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,34.39,22.88
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,39.79,27.29
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,45.2,31.63
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,48.31,34.04
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,51.43,36.43
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,66.18,48.12
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,80.94,59.65
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,82.58,60.73
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,84.21,61.84
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,99.81,73.87
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,115.56,85.87
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,118.38,87.9
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,121.26,90.01
