Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,145.05,108.4
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,169.17,126.91
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,181.18,135.96
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,193.23,145.04
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,217.83,163.34
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,242.55,181.53
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,237.9,177.9
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,233.12,174.27
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,269.53,201.62
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,305.98,228.68
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,191.0,142.34
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,78.69,56.02
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,169.08,126.12
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,260.43,195.25
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,194.6,145.75
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,130.02,96.56
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,115.74,85.63
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,101.68,74.77
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,130.06,97.16
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,158.18,119.18
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,214.24,162.8
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,261.32,198.66
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,318.84,241.49
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,349.55,261.16
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,313.81,229.96
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,273.65,194.01
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,221.03,151.1
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,172.49,112.32
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,120.77,74.12
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,79.74,48.12
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,44.3,32.08
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,33.56,22.34
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,16.98,4.9
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,14.49,5.23
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,29.64,19.57
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,44.52,31.31
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,61.99,45.86
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,80.56,60.98
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,111.9,85.32
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,146.72,112.49
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,181.26,139.76
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,223.56,173.14
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,229.68,178.14
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,237.61,184.11
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,311.16,240.71
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,384.68,296.4
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,410.85,314.9
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,435.88,332.36
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,471.03,357.47
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,506.6,382.37
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,551.95,413.11
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,586.61,435.68
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,534.32,396.17
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,476.7,353.09
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,471.47,348.0
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,465.39,341.95
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,365.77,270.61
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,254.57,189.31
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,265.63,197.92
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,276.56,205.85
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,312.57,232.51
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,335.72,249.58
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,301.0,224.45
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,255.8,191.49
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,217.19,162.97
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,179.08,134.39
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,196.31,147.93
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,213.3,161.15
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,221.09,167.43
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,228.31,173.33
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,186.05,141.27
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,145.11,109.91
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,163.71,125.07
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,184.57,141.74
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,162.55,124.64
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,140.97,107.82
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,119.14,90.82
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,96.86,73.23
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,77.37,57.72
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,59.03,42.95
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,42.04,30.42
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,26.29,16.36
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,13.36,1.84
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.4,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,7.58,0.65
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,9.87,2.56
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,53.69,38.66
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,96.88,73.5
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,124.5,95.01
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,153.78,117.75
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,180.25,137.98
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,203.79,155.65
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,278.59,212.93
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,368.72,280.92
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,367.65,278.75
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,352.84,266.42
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,440.69,332.1
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,534.92,400.78
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,555.36,414.58
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,574.47,427.67
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,704.07,525.4
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,813.39,605.43
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,678.1,503.81
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,474.12,350.43
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,695.82,517.39
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,858.89,633.37
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,792.98,583.54
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,689.97,506.67
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,781.24,576.66
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,831.32,614.87
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,813.26,601.51
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,792.18,586.63
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,673.46,499.57
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,529.05,392.49
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,441.18,329.07
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,347.65,260.09
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,497.59,376.05
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,587.94,443.84
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,539.87,406.78
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,491.54,369.39
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,376.2,282.48
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,275.24,207.25
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,293.85,216.9
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,280.02,197.92
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,225.41,153.29
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,174.91,112.76
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,124.98,75.75
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,79.44,46.16
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,41.06,29.12
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,30.85,19.75
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,15.54,1.6
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,11.8,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,22.37,10.42
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,35.4,24.08
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,56.07,35.86
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,94.05,57.12
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,140.62,89.57
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,126.75,88.74
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,80.36,60.1
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,160.11,121.71
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,245.89,188.0
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,272.67,209.12
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,297.78,228.41
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,424.72,325.26
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,564.6,430.7
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,611.0,464.84
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,651.62,494.45
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,690.83,523.19
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,727.91,549.89
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,761.24,572.68
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,792.08,592.47
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,816.39,608.22
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,837.58,621.85
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,853.12,631.92
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,865.29,639.8
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,873.2,644.9
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,877.74,647.83
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,876.75,645.84
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,872.38,641.7
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,862.07,634.7
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,848.42,625.56
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,829.86,613.2
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,808.16,598.77
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,781.76,581.17
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,752.48,561.06
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,715.12,534.39
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,682.68,510.68
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,640.89,481.13
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,597.47,449.74
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,548.71,412.9
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,499.54,374.93
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,446.33,333.52
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,394.04,291.76
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,338.71,246.42
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,285.44,202.1
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,229.83,156.61
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,178.36,115.15
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,127.39,77.07
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,83.44,48.65
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,40.79,28.85
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,30.87,19.65
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,10.23,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.28,9.36
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,30.19,19.78
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,51.67,29.28
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,95.57,52.65
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,147.47,89.07
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,199.43,130.29
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,258.82,179.38
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,314.08,226.73
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,371.35,275.16
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,425.82,320.0
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,479.99,363.36
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,530.45,402.72
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,580.05,440.21
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,625.74,473.93
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,669.79,505.57
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,709.64,534.2
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,747.08,560.56
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,779.12,580.96
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,808.23,598.79
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,832.67,614.56
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,853.83,628.15
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,867.34,635.38
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,877.09,640.2
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,884.29,644.73
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,888.01,647.06
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,802.7,586.07
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,679.44,495.27
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,789.33,578.17
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,856.24,626.8
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,836.19,613.37
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,813.06,598.47
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,786.37,580.97
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,756.8,561.25
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,622.52,462.49
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,472.84,351.45
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,434.59,325.09
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,397.1,298.43
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,323.09,243.46
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,247.27,186.6
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,348.01,262.33
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,394.69,292.02
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,338.95,246.17
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,285.36,201.73
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,229.55,156.07
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,177.78,114.29
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,126.46,76.05
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,82.66,47.79
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,39.59,27.8
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,28.75,17.79
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.44,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,10.23,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,19.84,8.0
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,32.51,21.71
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,56.83,33.46
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,98.91,57.03
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,149.35,92.92
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,200.5,133.69
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,256.41,179.77
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,310.99,225.81
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,367.98,273.13
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,423.33,317.7
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,478.34,360.72
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,528.78,399.74
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,578.67,437.22
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,620.78,467.4
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,665.41,498.35
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,704.3,524.33
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,740.91,548.05
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,773.19,568.34
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,802.84,585.88
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,826.99,600.43
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,847.97,612.9
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,863.94,622.12
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,876.57,629.26
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,883.24,632.65
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,886.44,633.98
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,884.86,631.71
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,879.82,627.39
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,869.18,620.9
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,855.15,612.38
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,836.1,601.23
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,813.82,588.01
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,786.88,571.24
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,757.04,552.54
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,655.41,479.91
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,536.22,394.42
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,440.81,327.61
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,363.22,271.7
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,289.98,218.13
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,230.29,173.7
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,298.36,225.42
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,339.54,253.68
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,316.42,231.88
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,283.1,200.19
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,227.7,155.0
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,176.41,113.66
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,124.95,74.99
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,80.92,46.21
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,38.43,26.78
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,27.3,16.46
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,13.7,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,10.62,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,20.32,7.88
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,32.35,21.47
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,57.41,34.35
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,97.13,57.64
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,148.51,94.44
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,197.92,132.94
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,252.77,176.87
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,305.51,219.71
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,360.96,263.67
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,413.91,304.25
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,468.39,344.49
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,476.86,351.11
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,460.63,338.98
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,561.79,410.64
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,657.89,476.1
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,697.66,502.96
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,735.42,528.87
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,726.45,520.02
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,694.3,496.12
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,704.07,503.26
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,710.96,507.98
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,798.55,571.51
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,860.9,615.35
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,833.04,594.76
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,773.54,552.26
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,835.05,598.41
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,865.35,620.83
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,855.56,614.95
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,842.56,607.45
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,823.51,596.48
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,801.45,583.5
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,598.97,442.19
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,361.88,268.26
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,442.47,330.19
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,513.48,382.43
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,521.8,389.79
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,531.11,397.29
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,444.02,333.46
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,376.33,283.34
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,309.0,233.56
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,255.37,193.46
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,232.42,174.98
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,206.3,153.13
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,169.86,124.06
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,134.95,96.14
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,100.81,69.63
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,69.61,46.49
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,42.36,30.16
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,26.11,15.39
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,9.83,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,18.92,6.55
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,30.99,20.4
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,57.82,34.05
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,97.99,58.04
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,149.69,95.3
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,199.35,134.37
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,253.96,178.33
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,306.97,221.36
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,362.71,265.46
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,415.76,305.73
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,470.14,345.31
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,519.87,382.16
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,569.05,417.72
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,614.39,449.48
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,658.42,479.63
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,697.79,507.08
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,735.17,532.86
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,767.01,554.24
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,796.19,573.56
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,741.39,532.56
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,657.13,471.93
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,775.28,557.67
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,860.17,616.43
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,867.16,620.36
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,870.91,623.19
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,868.36,621.46
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,862.59,617.77
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,852.81,612.29
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,839.85,604.85
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,659.73,480.54
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,432.01,316.22
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,518.04,381.77
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,595.51,438.27
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,650.43,480.25
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,676.64,501.75
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,634.36,471.61
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,590.69,440.35
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,441.43,331.18
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,302.36,227.76
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,365.44,274.98
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,388.59,288.03
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,333.62,243.51
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,280.91,200.36
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,225.85,155.75
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,175.19,115.07
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,121.58,74.37
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,78.69,45.61
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,39.79,27.81
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.36,15.27
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,18.86,5.96
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,31.57,20.8
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,59.76,35.6
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,99.85,60.65
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,148.25,96.22
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,200.77,138.25
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,255.15,182.77
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,308.01,226.6
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,363.75,272.02
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,416.48,314.31
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,470.76,356.7
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,520.74,395.52
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,569.76,432.75
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,616.17,466.6
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,661.85,499.14
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,603.62,453.57
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,499.66,374.09
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,658.09,492.63
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,791.68,588.69
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,815.28,603.2
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,835.94,616.48
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,849.28,625.15
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,859.23,631.69
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,866.07,636.0
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,869.72,638.31
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,620.94,463.02
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,294.28,218.48
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,609.97,458.58
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,839.59,621.18
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,747.36,552.38
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,625.67,462.58
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,586.32,435.38
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,534.76,398.95
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,494.55,370.42
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,455.15,342.11
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,543.06,411.02
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,589.26,447.31
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,541.06,410.68
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,492.37,373.26
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,310.71,236.27
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,142.96,108.3
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,144.54,109.86
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,140.03,106.11
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,171.94,123.85
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,175.31,115.79
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,121.34,74.44
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,78.04,45.08
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,38.93,27.15
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,24.91,13.91
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,9.44,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,18.11,4.91
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,30.16,19.61
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,59.66,34.84
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,45.32,25.14
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,6.07,0.0
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,45.58,32.16
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,85.2,64.39
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,114.05,87.3
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,144.23,111.1
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,222.37,171.91
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,312.79,241.5
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,340.69,262.15
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,367.7,281.8
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,326.95,249.6
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,290.2,220.09
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,471.38,358.97
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,657.08,495.46
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,637.76,479.21
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,625.0,468.08
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,562.41,421.25
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,508.61,380.09
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,635.53,473.79
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,762.93,564.16
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,839.39,621.64
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,885.72,654.59
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,883.44,652.78
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,877.72,649.08
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,867.27,642.03
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,853.45,632.88
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,498.77,380.97
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,105.38,76.44
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,466.77,360.08
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,754.28,569.3
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,718.73,542.85
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,681.04,515.72
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,638.84,485.79
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,595.01,453.91
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,548.66,418.36
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,498.42,379.21
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,445.96,338.13
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,393.94,296.22
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,335.4,248.01
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,281.05,202.43
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,225.56,156.23
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,174.34,114.01
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,122.05,74.52
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,76.55,43.9
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,37.64,22.93
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,23.44,12.46
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,12.2,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,8.65,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,16.75,3.54
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,28.21,17.99
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,62.69,35.71
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,88.14,58.24
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,93.82,69.31
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,121.04,91.17
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,149.88,114.19
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,211.71,161.35
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,286.52,218.9
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,325.85,249.61
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,365.81,280.22
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,392.21,300.3
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,404.82,309.49
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,462.88,352.06
