Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,513.06,388.1
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,533.46,402.0
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,551.61,414.17
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,546.64,409.86
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,552.13,412.92
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,531.57,396.82
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,508.4,378.85
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,541.2,401.98
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,573.83,424.54
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,586.12,433.17
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,597.45,441.24
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,465.33,345.84
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,301.66,224.77
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,469.29,350.58
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,602.17,446.63
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,557.89,414.16
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,514.15,382.63
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,609.78,455.22
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,693.79,517.06
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,628.92,469.87
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,557.03,418.06
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,511.08,384.99
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,466.0,352.03
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,451.64,342.04
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,439.92,332.89
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,394.86,298.49
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,349.24,262.86
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,293.03,218.52
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,235.77,173.1
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,190.77,136.85
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,148.91,103.21
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,107.62,71.47
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,71.59,45.54
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,39.62,25.12
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,22.36,11.14
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,8.65,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,16.6,2.72
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,31.63,20.69
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,63.94,39.24
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,103.15,65.4
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,150.81,100.95
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,199.06,139.06
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,258.66,187.01
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,311.47,230.3
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,367.4,275.24
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,420.84,317.41
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,476.66,360.35
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,526.94,398.78
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,577.15,436.22
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,621.92,468.12
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,667.27,499.6
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,428.8,326.16
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,116.97,85.56
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,216.82,162.1
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,335.13,249.17
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,457.6,338.66
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,568.34,417.26
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,374.82,277.78
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,157.7,115.44
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,429.15,319.65
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,696.84,506.25
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,386.13,286.96
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,56.71,38.27
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,337.27,252.92
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,605.5,443.54
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,622.56,454.72
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,622.51,455.76
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,648.81,476.49
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,681.44,500.77
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,641.76,473.42
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,601.12,445.44
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,606.75,452.22
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,594.1,445.09
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,544.47,408.29
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,494.74,370.78
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,441.29,330.13
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,388.83,289.15
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,332.88,244.18
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,279.59,200.59
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,224.28,155.87
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,170.11,112.42
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,119.7,74.06
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,77.01,44.76
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,38.37,22.82
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,21.83,10.05
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,8.26,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,15.94,1.6
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,29.08,18.53
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,64.35,37.08
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,105.94,64.63
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,159.45,105.13
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,209.87,145.77
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,265.3,190.86
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,318.8,234.84
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,375.17,280.17
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,427.84,321.73
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,481.05,362.42
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,531.43,400.67
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,581.79,437.97
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,627.88,470.49
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,670.62,499.91
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,605.49,449.8
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,494.4,366.15
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,660.48,488.48
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,811.06,594.26
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,835.27,608.56
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,856.53,621.89
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,872.17,631.57
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,884.57,639.26
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,890.97,643.14
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,894.04,645.02
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,789.3,571.57
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,662.36,480.02
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,775.18,564.18
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,860.0,625.17
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,839.37,611.36
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,815.79,596.44
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,786.98,577.4
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,755.63,556.14
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,709.96,523.72
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,660.38,488.47
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,616.92,457.79
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,572.78,426.08
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,472.23,352.81
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,379.83,284.69
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,311.8,234.56
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,257.98,194.33
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,222.12,167.03
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,188.02,140.67
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,153.19,113.41
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,120.42,87.61
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,88.58,62.85
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,58.86,39.98
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,35.52,22.37
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,17.36,6.28
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.08,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,13.9,0.0
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,31.63,20.58
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,64.19,41.12
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,101.83,67.94
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,146.9,102.47
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,196.86,142.05
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,249.84,184.52
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,155.83,116.78
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,35.21,23.1
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,61.51,44.24
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,88.1,65.18
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,217.68,166.9
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,363.7,277.07
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,410.17,309.98
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,458.74,344.18
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,328.02,247.12
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,169.03,125.89
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,232.14,173.65
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,311.44,231.52
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,445.43,329.12
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,567.55,414.43
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,727.75,526.88
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,866.6,620.34
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,749.09,536.79
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,600.84,432.61
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,606.12,437.89
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,610.18,441.23
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,645.12,465.8
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,662.03,478.11
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,742.21,537.12
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,802.7,581.59
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,773.69,562.42
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,742.42,542.29
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,711.43,522.47
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,677.06,499.87
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,633.63,470.01
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,589.14,438.74
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,455.85,341.7
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,329.71,248.25
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,335.68,253.28
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,323.23,242.71
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,278.1,206.94
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,234.18,171.57
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,207.08,146.95
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,168.03,112.08
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,118.03,74.08
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,75.94,44.86
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,37.72,22.05
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,19.57,6.85
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,7.87,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.17,0.0
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,31.1,20.18
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,67.2,40.75
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,107.73,68.82
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,156.7,106.18
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,206.25,145.9
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,261.7,190.69
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,319.35,237.51
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,375.61,282.31
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,428.8,323.74
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,483.71,365.23
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,461.71,349.08
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,402.68,304.28
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,441.34,331.96
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,492.83,367.6
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,619.98,460.73
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,748.33,551.4
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,695.81,508.42
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,613.61,446.18
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,635.24,461.19
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,655.79,474.62
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,666.34,481.5
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,675.39,487.48
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,614.5,445.19
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,567.89,412.26
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,736.75,533.38
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,874.92,628.1
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,725.43,523.4
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,554.05,402.09
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,502.97,367.38
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,437.61,321.4
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,618.9,455.86
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,744.74,546.22
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,709.01,521.64
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,671.37,496.48
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,503.17,376.14
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,328.68,247.06
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,341.57,258.1
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,338.93,256.49
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,284.58,215.86
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,234.54,178.2
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,202.45,153.34
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,171.44,128.98
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,177.31,128.91
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,165.79,112.98
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,116.46,75.46
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,73.69,45.15
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,37.73,22.33
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.05,4.67
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,7.47,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,14.41,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,32.0,20.77
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,66.5,40.72
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,108.22,70.26
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,156.73,107.31
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,205.85,146.84
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,260.64,191.34
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,312.53,233.61
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,367.74,277.72
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,425.86,323.06
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,480.6,364.81
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,455.41,346.18
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,394.8,299.84
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,424.95,321.38
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,454.58,341.78
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,487.99,365.52
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,521.5,389.09
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,481.89,358.09
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,422.49,313.05
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,657.35,486.98
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,854.07,625.02
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,723.94,528.51
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,548.66,400.03
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,742.05,542.25
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,898.33,650.64
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,687.81,503.12
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,422.74,309.85
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,675.78,498.3
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,864.92,630.69
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,750.59,548.76
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,623.97,457.22
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,708.14,523.07
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,761.75,565.85
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,721.79,537.67
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,683.82,510.99
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,566.19,424.91
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,456.38,343.31
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,374.65,283.28
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,310.07,234.94
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,327.62,248.67
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,324.35,244.92
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,277.74,207.68
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,232.63,171.11
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,187.04,134.42
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,144.94,100.55
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,103.02,68.17
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,66.9,41.8
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,35.55,20.96
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,17.31,2.63
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,7.47,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,14.49,0.0
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,30.1,15.85
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,70.62,37.81
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,115.86,68.79
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,170.15,110.79
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,151.05,108.34
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,84.87,63.8
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,122.42,93.41
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,167.97,128.92
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,191.39,146.69
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,215.28,164.6
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,233.58,178.26
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,251.8,191.74
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,296.27,224.87
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,342.52,258.78
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,346.78,261.2
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,350.1,263.03
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,341.31,255.46
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,331.74,247.38
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,493.45,367.95
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,660.23,486.89
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,675.55,496.59
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,689.5,506.17
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,723.28,530.97
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,769.55,563.77
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,633.3,465.44
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,476.97,351.16
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,331.65,246.77
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,180.61,133.84
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,164.34,121.78
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,148.19,109.55
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,110.14,80.38
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,72.79,51.45
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,191.75,144.02
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,308.22,232.29
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,352.35,266.31
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,378.6,286.76
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,393.95,299.0
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,390.6,296.68
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,395.81,300.22
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,382.0,287.49
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,335.45,248.57
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,285.9,206.1
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,228.19,158.56
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,175.57,115.42
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,121.69,73.93
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,76.68,42.6
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,34.1,17.76
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,16.65,0.14
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.57,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.02,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,9.1,1.48
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,15.21,6.75
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,22.48,12.93
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,29.77,19.05
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,87.21,64.74
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,149.89,114.27
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,262.62,198.62
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,394.76,299.05
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,450.71,343.45
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,507.76,387.81
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,558.81,427.23
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,609.38,465.37
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,544.02,413.68
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,427.05,322.41
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,606.63,459.58
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,770.23,579.26
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,580.46,437.59
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,311.37,231.83
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,303.66,226.48
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,280.22,208.86
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,633.41,476.39
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,901.47,663.05
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,790.83,582.25
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,622.95,458.21
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,602.65,443.42
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,581.42,427.32
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,641.9,471.51
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,682.65,501.39
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,696.75,513.04
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,721.1,531.52
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,615.22,456.7
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,514.67,384.32
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,550.04,412.3
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,564.22,424.3
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,443.48,334.84
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,311.74,235.82
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,334.0,253.89
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,339.22,258.22
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,335.83,255.75
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,315.92,239.7
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,269.38,202.58
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,225.07,166.79
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,199.52,143.64
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,162.96,110.92
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,112.54,72.84
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,70.49,43.3
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,35.56,20.34
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,15.76,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,7.47,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,14.31,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,33.28,18.27
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,70.79,42.5
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,112.41,71.87
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,163.82,111.33
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,214.57,152.53
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,276.64,203.12
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,331.22,248.51
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,389.05,295.77
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,444.12,339.47
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,500.93,383.4
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,477.04,365.3
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,413.62,316.13
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,433.26,329.69
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,450.7,341.01
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,615.79,465.96
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,771.46,580.15
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,804.68,600.49
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,835.43,619.35
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,859.27,634.45
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,880.1,647.56
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,885.66,649.42
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,901.64,658.43
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,908.1,662.19
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,911.2,663.88
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,908.22,661.95
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,901.89,657.95
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,890.47,650.46
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,875.78,640.92
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,746.09,549.41
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,577.18,425.95
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,703.43,521.84
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,780.08,579.81
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,651.32,485.56
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,522.73,390.34
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,579.52,435.07
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,608.37,457.57
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,556.83,419.19
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,505.32,380.38
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,449.36,337.82
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,394.7,295.11
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,336.64,248.44
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,281.81,203.55
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,223.72,156.61
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,167.89,111.72
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,115.72,72.05
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,73.04,42.26
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,34.58,18.43
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,15.01,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,13.63,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,34.24,19.03
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,71.08,43.38
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,115.02,74.99
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,167.26,115.3
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,220.14,157.76
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,286.43,211.46
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,342.46,258.15
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,401.79,306.6
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,459.57,352.31
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,520.09,398.95
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,571.65,437.62
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,623.39,475.33
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,671.62,509.62
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,719.0,542.47
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,759.22,570.57
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,788.36,589.9
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,821.7,610.49
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,852.48,629.12
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,876.28,644.24
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,896.93,657.32
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,909.09,663.5
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,917.6,667.39
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,923.59,671.1
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,926.19,672.71
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,922.19,668.77
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,914.82,662.81
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,902.81,654.99
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,887.53,645.16
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,865.21,631.01
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,851.53,622.71
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,821.37,603.12
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,788.57,581.81
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,748.92,554.96
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,707.45,526.31
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,661.75,494.89
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,614.83,461.88
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,563.73,424.23
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,511.31,384.79
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,455.08,342.06
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,400.11,299.14
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,340.09,251.01
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,283.63,204.9
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,224.62,157.54
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,168.05,112.18
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,114.88,71.75
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,72.03,41.85
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,33.55,17.55
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,13.62,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,12.25,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,34.21,19.1
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,69.86,43.89
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,110.26,73.11
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,164.72,115.33
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,216.67,156.67
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,277.8,205.99
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,337.91,255.11
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,396.84,302.31
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,454.21,347.3
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,514.7,393.53
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,566.91,433.24
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,617.38,470.8
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,666.45,505.67
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,715.01,539.34
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,754.97,567.2
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,792.81,592.66
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,817.29,607.08
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,848.83,626.29
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,872.76,641.23
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,893.6,654.14
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,910.69,663.57
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,924.55,670.93
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,931.08,674.62
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,934.11,676.2
