Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,930.89,672.78
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,924.17,667.26
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,912.19,659.5
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,896.82,649.65
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,875.04,635.98
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,850.13,620.3
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,820.58,602.73
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,788.27,583.17
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,748.67,557.3
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,714.29,533.33
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,668.97,502.24
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,622.27,469.43
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,570.15,431.07
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,517.78,391.56
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,460.96,348.06
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,405.06,304.05
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,345.38,255.67
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,288.61,208.64
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,229.14,159.84
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,175.23,115.64
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,120.06,73.03
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,74.49,40.88
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,31.54,14.65
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,12.59,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,12.91,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,34.22,16.78
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,75.05,42.32
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,122.74,77.04
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,177.84,120.15
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,215.59,154.66
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,251.23,186.24
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,299.4,224.79
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,348.59,262.81
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,270.29,205.53
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,153.54,115.72
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,337.19,257.68
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,528.07,397.59
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,550.61,411.98
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,556.5,415.66
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,679.49,506.0
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,787.89,583.37
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,809.85,597.38
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,838.35,616.57
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,861.83,632.38
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,882.27,646.28
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,899.5,658.15
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,913.6,668.07
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,919.48,671.99
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,921.93,673.85
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,919.11,672.72
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,912.86,669.45
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,900.52,661.63
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,884.87,651.73
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,864.16,638.81
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,840.31,623.82
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,811.06,604.62
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,779.1,583.56
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,616.21,465.06
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,435.64,329.35
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,474.1,360.41
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,489.76,373.27
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,516.0,393.9
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,514.73,392.69
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,458.67,349.13
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,403.51,305.26
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,343.68,256.35
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,287.36,209.22
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,227.89,159.92
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,173.77,115.0
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,118.15,71.61
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,72.79,39.49
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,30.22,13.17
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,11.02,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,12.59,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,35.4,17.42
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,76.35,44.24
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,121.69,77.92
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,180.3,124.86
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,233.63,169.5
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,292.06,217.97
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,348.71,264.72
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,408.39,312.47
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,463.05,355.11
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,518.63,396.95
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,570.97,435.0
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,621.35,470.4
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,667.42,501.83
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,712.16,531.44
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,752.38,558.66
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,790.63,583.88
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,822.98,603.04
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,852.69,620.32
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,877.34,635.45
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,898.96,648.67
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,802.22,579.63
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,676.04,488.11
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,706.18,510.43
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,734.95,530.51
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,857.38,616.23
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,929.29,662.38
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,917.06,654.2
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,901.42,644.79
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,880.19,632.36
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,855.77,617.88
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,825.82,600.53
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,793.1,581.22
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,752.72,555.44
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,717.81,531.89
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,671.77,500.14
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,624.37,466.77
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,572.9,429.63
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,521.06,391.21
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,464.02,348.32
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,407.67,304.62
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,348.17,256.94
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,291.44,210.3
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,230.92,161.17
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,176.0,116.35
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,119.98,72.73
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,73.41,39.45
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,29.97,12.37
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,10.23,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,11.8,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,35.96,16.87
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,80.84,46.34
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,128.0,81.18
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,184.83,126.02
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,240.05,171.22
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,300.58,220.04
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,357.75,266.54
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,417.76,314.1
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,472.98,356.99
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,528.95,399.27
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,438.92,332.21
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,285.16,214.97
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,325.47,245.02
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,367.26,274.78
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,595.26,443.32
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,802.55,586.75
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,722.41,525.47
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,608.16,441.57
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,524.96,383.28
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,436.09,319.25
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,611.98,446.01
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,770.24,553.87
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,868.26,621.67
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,932.91,663.74
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,929.03,659.35
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,921.76,653.7
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,819.38,585.49
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,677.09,486.51
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,787.24,567.72
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,846.73,610.29
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,827.1,598.95
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,793.65,579.25
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,754.97,554.96
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,714.22,528.0
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,668.07,496.38
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,620.68,463.19
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,568.12,425.71
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,515.9,387.36
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,459.1,344.75
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,403.5,301.75
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,343.36,253.8
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,286.42,207.28
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,226.26,158.35
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,171.93,114.06
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,116.19,71.19
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,68.74,37.36
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,29.02,11.59
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,8.65,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,3.93,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,12.94,4.2
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,22.13,12.4
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,34.05,22.48
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,46.04,32.48
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,59.32,43.32
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,72.69,54.01
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,111.64,84.86
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,159.09,121.83
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,256.7,196.82
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,368.51,280.24
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,350.74,265.58
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,324.29,244.65
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,314.43,236.05
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,302.03,225.39
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,254.63,189.8
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,195.24,144.99
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,232.51,172.49
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,270.46,199.57
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,332.88,244.41
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,380.34,277.69
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,430.67,312.42
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,481.5,346.75
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,446.75,322.19
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,411.51,297.68
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,545.62,393.5
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,676.84,482.72
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,590.08,423.59
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,522.36,377.46
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,574.21,415.71
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,638.33,460.42
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,731.24,529.95
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,781.53,569.1
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,747.82,547.88
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,703.9,518.94
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,658.2,488.02
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,611.37,455.5
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,560.63,419.51
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,508.36,381.32
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,451.21,338.68
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,395.45,295.77
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,335.29,248.0
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,278.77,202.03
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,219.87,154.58
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,167.06,111.87
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,109.43,67.56
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,66.06,36.76
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,27.57,10.58
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,11.02,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,36.37,16.63
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,78.36,44.72
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,127.43,81.68
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,183.98,126.8
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,238.72,172.24
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,299.45,222.23
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,250.64,191.18
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,142.24,108.55
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,244.37,188.18
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,342.85,262.8
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,377.13,287.61
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,411.71,312.45
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,567.51,428.52
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,718.57,536.9
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,561.43,420.38
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,331.76,247.09
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,609.14,455.61
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,855.33,625.8
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,701.41,514.75
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,476.51,350.09
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,590.4,433.82
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,705.97,514.99
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,725.93,528.58
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,744.31,541.7
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,851.07,617.98
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,921.91,665.71
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,731.35,533.85
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,507.48,371.27
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,324.46,240.61
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,157.0,115.2
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,514.37,388.95
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,781.67,578.61
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,741.75,550.22
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,700.16,521.79
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,654.1,490.55
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,608.9,459.08
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,557.66,421.6
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,506.12,382.96
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,449.52,339.99
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,394.36,296.91
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,336.24,249.99
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,280.48,203.88
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,220.8,155.02
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,167.18,111.12
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,112.86,69.0
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,66.4,35.49
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,27.17,8.52
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.08,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,7.08,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,33.11,16.43
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,68.77,43.16
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,110.59,75.13
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,160.51,114.72
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,215.78,159.03
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,272.62,204.05
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,326.1,246.47
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,383.22,290.68
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,381.84,290.44
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,378.74,287.63
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,419.08,317.46
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,459.53,346.61
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,485.44,363.93
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,509.33,379.54
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,637.43,472.96
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,769.68,565.76
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,626.48,460.95
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,422.73,311.14
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,517.14,380.22
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,596.03,435.84
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,760.57,552.01
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,899.73,646.67
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,781.23,562.26
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,629.55,455.31
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,705.38,510.41
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,775.73,559.56
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,820.58,592.34
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,863.76,623.72
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,838.02,606.82
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,810.03,588.85
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,632.73,464.53
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,444.06,327.8
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,293.16,218.64
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,156.16,115.3
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,403.42,306.84
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,582.57,438.35
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,525.56,395.98
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,475.36,358.85
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,419.54,317.02
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,365.93,275.84
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,309.89,231.53
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,256.94,188.76
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,200.7,143.68
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,150.73,103.65
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,97.43,62.35
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,57.06,32.69
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,22.16,5.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,9.45,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,37.69,16.79
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,81.3,46.77
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,130.88,84.27
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,188.03,129.63
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,243.37,175.04
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,304.51,224.45
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,362.0,270.57
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,422.48,317.66
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,411.34,310.83
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,372.23,281.47
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,498.6,375.24
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,637.19,473.46
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,683.8,503.44
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,729.16,532.57
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,769.51,558.4
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,807.79,581.92
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,723.69,520.39
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,605.18,434.35
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,629.28,451.23
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,652.57,466.3
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,812.47,576.91
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,931.53,652.44
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,739.82,525.27
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,468.03,335.45
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,738.49,529.27
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,927.94,652.44
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,815.98,577.6
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,663.45,472.94
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,780.19,558.58
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,852.6,608.76
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,822.09,589.72
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,788.99,569.84
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,756.43,550.53
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,713.29,522.56
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,666.84,491.1
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,619.26,458.13
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,566.56,420.95
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,514.63,383.22
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,456.88,340.57
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,400.56,297.63
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,339.86,249.71
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,282.6,203.37
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,221.7,154.59
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,167.1,110.6
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,111.52,67.72
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,64.29,33.61
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,21.97,2.84
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,9.82,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,40.52,17.5
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,86.33,49.23
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,135.39,86.69
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,194.34,134.03
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,250.4,180.42
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,311.68,230.08
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,369.33,276.09
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,429.79,322.43
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,485.35,363.3
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,540.78,402.18
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,592.52,437.12
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,643.86,470.29
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,585.54,424.79
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,476.84,344.94
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,401.69,292.27
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,303.16,220.91
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,603.44,438.13
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,872.1,611.56
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,883.23,615.12
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,903.24,627.55
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,817.26,571.82
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,687.73,483.96
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,705.42,497.58
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,721.64,508.85
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,582.56,414.59
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,443.53,317.84
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,711.56,509.13
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,894.77,629.16
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,885.74,623.32
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,860.59,609.41
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,675.98,486.4
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,473.41,343.55
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,614.28,448.53
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,703.89,513.54
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,660.09,484.25
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,612.1,452.38
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,558.85,414.99
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,505.75,376.61
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,447.84,334.01
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,391.67,291.38
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,331.63,244.23
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,275.28,198.88
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,210.86,147.8
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,157.99,105.49
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,103.95,64.07
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,60.64,32.84
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,21.82,0.81
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,8.95,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,37.49,16.99
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,79.02,47.43
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,125.07,82.54
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,181.29,127.45
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,240.55,176.15
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,303.05,227.11
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,360.11,273.22
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,420.46,320.53
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,476.28,363.09
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,533.55,405.32
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,585.8,442.18
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,637.98,477.63
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,681.59,506.27
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,726.52,534.86
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,766.27,559.79
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,804.06,581.85
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,836.15,599.07
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,865.68,614.34
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,889.8,626.48
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,910.93,636.47
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,918.69,636.75
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,937.63,643.77
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,910.03,624.17
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,845.8,578.83
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,834.64,570.81
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,821.09,560.72
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,747.09,515.08
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,690.67,479.74
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,801.41,558.02
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,857.37,596.3
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,827.2,579.74
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,794.36,562.32
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,753.93,539.26
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,718.99,518.74
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,638.85,464.37
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,554.45,406.31
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,546.92,402.7
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,519.37,383.54
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,461.7,341.36
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,404.96,298.64
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,343.81,250.98
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,285.93,204.49
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,224.3,155.34
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,169.06,110.82
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,111.5,66.64
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,65.21,33.32
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,22.02,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,9.29,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,39.02,16.04
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,87.78,50.67
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,137.56,88.84
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,197.82,137.29
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,255.66,185.38
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,320.09,238.29
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,378.69,285.88
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,440.13,334.11
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,496.96,376.64
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,554.7,418.13
2016,9,19,9,15,788.5,95.0,2.15,30.0,561.0,607.27,455.76
2016,9,19,9,30,808.0,98.0,2.0,30.0,609.0,659.36,491.79
2016,9,19,9,45,823.0,100.0,1.95,30.5,651.0,706.43,522.81
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,744.72,546.58
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,784.31,569.93
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,821.65,591.37
2016,9,19,10,45,867.5,106.5,1.8,32.5,793.0,853.38,609.36
2016,9,19,11,0,876.0,107.0,1.8,33.0,822.0,882.35,625.48
2016,9,19,11,15,881.0,108.0,1.85,33.0,842.0,905.77,639.83
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,925.99,652.29
2016,9,19,11,45,890.0,109.0,1.95,33.5,874.0,941.01,660.25
2016,9,19,12,0,894.0,109.0,2.0,34.0,886.0,952.62,666.21
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,957.93,669.76
