Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,959.7,671.3
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,956.02,670.1
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,948.79,666.82
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,934.79,658.92
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,917.4,648.99
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,895.37,636.56
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,870.2,622.06
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,839.0,602.89
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,805.09,581.89
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,765.36,557.18
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,723.51,530.79
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,677.0,500.22
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,634.25,471.18
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,580.77,433.06
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,527.05,393.71
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,468.6,350.0
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,411.31,305.81
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,348.9,256.18
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,289.98,208.03
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,227.71,157.62
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,171.79,111.99
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,112.71,66.39
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,65.37,32.2
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,21.39,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,9.89,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,43.09,17.43
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,93.31,53.55
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,145.13,93.83
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,207.27,144.2
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,266.49,193.58
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,331.91,247.06
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,391.87,295.08
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,454.1,342.85
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,511.96,384.93
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,570.72,425.65
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,624.04,462.82
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,676.72,498.44
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,717.95,526.07
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,763.16,554.63
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,802.71,579.4
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,839.9,602.53
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,872.04,621.65
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,901.24,638.86
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,925.02,653.4
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,945.52,666.01
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,959.4,673.23
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,969.74,678.4
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,974.58,681.12
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,975.81,681.81
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,971.55,677.88
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,963.69,671.94
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,949.47,663.6
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,931.8,653.26
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,909.0,639.8
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,883.03,624.4
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,763.39,546.09
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,611.79,441.35
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,509.13,370.68
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,398.72,292.28
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,544.23,401.87
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,635.29,468.38
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,580.81,429.14
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,526.29,389.87
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,467.09,346.43
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,408.67,302.21
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,346.21,253.33
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,287.4,206.02
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,223.84,155.41
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,167.15,109.85
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,108.47,65.13
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,60.34,30.19
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,20.36,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,5.9,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,34.86,14.63
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,75.24,46.21
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,125.29,84.8
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,181.96,129.71
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,238.25,174.84
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,302.72,226.01
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,311.17,235.72
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,294.93,224.78
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,248.37,189.46
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,179.37,135.53
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,247.64,187.41
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,310.03,233.19
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,431.08,322.02
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,564.08,415.29
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,707.2,515.32
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,834.73,600.5
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,869.66,620.48
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,902.16,639.82
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,768.23,550.0
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,580.75,418.65
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,544.91,393.84
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,487.09,352.7
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,590.57,426.4
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,693.4,496.73
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,566.62,408.52
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,439.94,318.8
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,527.14,382.24
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,591.51,428.05
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,770.63,556.78
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,883.73,633.98
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,852.34,613.92
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,818.24,593.16
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,778.31,568.35
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,743.55,546.6
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,695.47,514.92
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,646.08,481.52
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,591.6,442.77
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,536.85,402.69
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,477.54,358.31
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,419.66,313.61
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,356.25,263.65
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,296.09,214.72
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,232.0,162.47
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,174.51,115.19
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,113.77,67.81
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,65.03,31.55
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,18.85,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,8.37,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,40.78,16.27
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,87.25,52.51
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,136.62,91.41
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,199.81,142.88
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,256.75,190.25
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,319.03,240.81
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,377.6,287.96
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,439.31,336.1
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,495.43,378.09
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,552.49,419.33
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,605.16,457.04
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,657.71,493.71
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,705.13,525.9
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,747.15,553.87
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,786.61,580.15
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,824.03,604.19
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,856.62,623.67
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,886.61,641.34
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,672.08,492.43
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,382.5,280.72
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,694.07,509.6
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,949.91,680.51
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,954.8,681.7
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,956.31,682.98
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,701.95,509.78
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,386.47,281.32
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,683.63,500.37
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,907.45,653.51
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,881.82,636.02
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,853.54,618.67
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,707.37,517.39
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,555.66,408.41
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,637.39,471.22
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,695.18,515.03
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,573.0,427.96
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,457.12,343.87
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,417.94,316.52
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,378.19,287.69
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,329.82,251.4
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,283.21,215.65
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,236.57,178.83
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,193.52,144.38
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,148.98,108.92
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,104.4,73.19
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,65.7,42.85
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,33.17,17.29
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,13.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,33.48,12.27
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,81.61,50.01
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,129.71,87.55
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,188.76,135.37
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,252.15,187.42
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,321.26,243.86
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,380.22,292.12
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,442.31,341.46
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,300.32,234.14
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,94.34,69.92
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,385.48,301.08
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,664.76,508.13
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,712.12,539.53
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,758.2,569.78
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,717.76,536.79
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,630.59,470.4
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,776.93,576.98
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,887.8,651.57
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,910.75,665.34
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,930.54,677.69
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,941.63,683.33
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,949.14,686.78
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,835.41,608.6
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,680.27,496.02
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,831.66,607.05
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,940.47,680.44
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,842.61,613.29
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,700.14,511.47
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,691.92,507.82
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,681.31,501.8
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,639.57,473.77
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,598.09,445.68
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,676.26,506.51
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,721.25,542.48
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,606.36,458.43
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,479.72,364.98
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,511.87,390.96
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,517.81,395.64
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,366.03,280.54
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,228.8,175.2
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,272.98,206.98
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,280.11,205.85
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,216.75,153.45
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,160.69,107.12
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,102.04,61.62
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,54.91,25.77
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,16.99,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,33.99,11.58
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,83.62,50.93
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,132.4,89.49
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,192.06,138.45
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,252.76,189.34
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,316.41,242.05
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,206.75,160.64
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,49.07,34.48
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,156.93,121.45
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,272.53,211.73
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,189.14,145.52
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,97.45,72.04
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,285.39,219.75
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,467.72,356.04
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,655.46,496.98
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,828.47,620.14
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,760.39,566.79
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,659.14,489.04
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,742.95,549.24
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,813.97,598.97
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,752.19,553.08
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,705.53,517.59
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,608.47,448.41
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,530.44,391.19
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,695.62,513.04
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,855.95,625.9
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,897.66,656.98
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,915.27,669.35
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,891.07,653.78
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,864.0,636.59
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,723.9,538.38
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,577.96,431.27
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,651.6,489.07
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,700.04,526.99
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,651.49,493.33
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,602.4,459.01
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,505.22,386.87
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,425.1,326.14
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,295.93,227.85
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,178.86,137.14
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,148.51,113.47
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,119.6,90.42
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,91.31,67.62
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,64.92,46.18
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,39.54,25.39
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,18.48,7.27
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,9.44,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,18.5,4.86
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,39.7,25.06
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,67.44,47.67
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,103.25,77.15
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,136.98,104.83
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,173.43,134.41
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,177.11,137.99
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,184.41,143.8
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,186.65,145.22
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,177.32,137.29
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,269.07,209.62
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,370.89,287.65
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,338.36,260.86
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,315.83,241.86
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,451.94,345.77
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,597.31,452.03
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,486.62,368.01
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,367.41,276.98
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,542.66,409.14
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,723.79,538.25
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,713.03,527.25
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,699.95,516.06
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,669.47,493.66
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,616.75,456.13
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,687.52,507.26
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,735.27,541.42
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,459.02,345.59
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,146.61,109.15
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,81.47,59.0
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,19.24,9.73
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,17.68,8.52
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,16.13,7.3
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,14.58,6.08
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,13.03,4.86
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,16.08,7.38
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,19.13,9.92
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,24.48,14.33
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,29.83,18.77
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,25.97,15.73
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,22.12,12.66
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,18.66,9.84
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,15.21,7.0
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,11.77,4.13
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,8.34,1.23
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,5.3,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.27,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.18,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.13,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.27,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,4.16,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,6.06,0.0
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,8.35,1.39
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,10.64,3.32
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,13.71,5.87
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,16.78,8.4
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,40.22,27.86
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,63.83,47.22
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,53.8,38.8
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,43.79,30.46
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,68.22,50.33
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,93.41,70.61
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,55.12,39.42
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,17.68,8.83
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,34.29,22.32
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,50.97,35.72
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,87.01,64.68
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,124.18,94.26
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,102.47,76.7
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,80.96,59.37
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,120.81,91.15
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,161.44,123.22
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,144.03,109.43
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,126.74,95.77
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,109.72,82.33
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,92.88,68.98
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,137.29,104.48
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,182.66,140.42
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,185.9,143.12
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,189.13,145.91
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,167.39,128.97
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,146.04,112.27
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,95.26,72.01
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,46.84,32.91
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,176.42,139.82
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,291.64,231.95
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,255.98,203.68
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,221.09,175.83
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,184.55,145.75
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,149.51,116.41
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,113.75,86.48
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,80.76,58.7
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,46.72,30.72
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,19.82,6.92
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,9.91,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,11.43,0.38
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,22.98,13.11
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,39.37,27.38
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,55.83,41.61
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,75.12,57.85
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,94.87,74.18
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,94.22,73.34
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,93.52,72.36
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,132.56,104.06
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,173.31,136.59
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,184.89,145.1
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,196.39,153.47
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,264.66,206.8
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,323.29,251.44
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,425.82,329.97
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,516.48,397.58
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,532.79,408.07
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,548.1,418.14
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,520.5,396.19
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,470.17,357.98
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,416.9,317.85
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,362.91,276.72
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,341.26,260.51
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,319.53,244.07
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,330.49,252.56
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,341.29,260.84
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,371.45,284.04
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,401.15,306.7
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,384.81,294.76
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,368.44,282.96
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,332.21,255.8
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,296.75,229.05
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,380.04,295.07
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,439.87,341.88
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,461.4,359.4
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,460.97,360.45
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,429.77,337.26
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,396.06,311.63
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,348.96,274.91
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,302.75,238.01
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,254.5,198.23
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,215.8,165.23
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,158.51,117.58
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,113.98,80.11
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,70.7,44.91
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,34.02,11.27
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,12.24,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,39.1,8.99
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,98.92,60.29
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,153.03,104.92
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,217.98,159.56
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,278.37,211.45
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,344.79,267.08
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,404.84,316.04
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,467.23,364.79
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,525.43,407.57
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,584.57,448.88
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,637.63,485.58
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,690.15,520.6
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,737.41,550.36
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,775.21,572.14
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,814.78,595.88
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,852.05,617.74
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,883.18,634.99
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,911.47,650.37
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,934.47,663.68
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,954.23,675.08
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,969.95,683.68
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,982.28,690.33
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,986.46,692.58
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,987.04,692.88
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,982.53,689.8
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,974.44,684.7
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,959.45,675.99
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,941.04,665.33
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,917.42,652.31
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,890.64,637.27
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,858.27,617.89
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,823.22,596.72
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,783.42,572.29
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,741.43,546.16
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,693.2,514.63
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,649.02,483.9
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,594.32,445.57
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,539.33,405.91
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,478.64,361.21
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,419.32,315.88
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,355.05,264.71
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,294.22,214.66
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,227.99,160.27
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,169.12,111.28
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,105.88,61.66
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,54.54,13.73
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,15.73,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,42.63,8.18
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,110.01,67.09
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,167.11,115.41
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,235.14,174.05
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,297.51,229.17
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,365.22,287.51
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,427.48,340.19
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,492.28,393.15
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,551.62,439.52
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,611.59,484.7
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,661.26,521.67
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,714.85,560.33
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,762.61,592.53
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,808.67,622.82
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,849.48,648.81
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,887.8,672.79
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,919.75,692.18
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,948.67,709.4
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,972.55,724.59
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,993.02,737.58
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,1006.6,744.88
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,1016.52,749.89
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,1020.77,752.49
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,1021.27,752.79
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,1016.06,749.48
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,1007.13,743.88
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,992.63,734.46
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,974.56,722.81
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,950.16,707.27
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,922.47,689.57
