Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,889.07,667.74
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,852.85,643.94
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,810.33,615.83
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,765.83,586.11
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,716.47,553.05
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,671.26,520.71
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,614.4,478.24
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,557.25,434.46
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,494.91,385.72
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,433.93,336.56
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,367.78,282.08
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,305.12,228.84
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,236.3,170.7
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,174.92,118.22
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,108.53,64.64
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,54.34,9.06
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,15.72,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,44.06,6.55
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,113.46,69.95
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,171.77,119.78
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,241.18,179.79
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,304.28,235.56
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,373.23,294.74
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,436.27,347.33
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,501.8,399.73
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,561.24,444.52
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,621.16,487.54
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,670.88,523.3
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,724.52,560.64
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,772.02,591.01
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,817.68,619.53
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,857.71,644.52
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,895.21,667.55
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,927.32,686.07
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,956.35,702.47
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,979.32,715.62
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,998.83,726.6
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1013.14,733.64
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1023.83,738.52
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,1028.03,740.89
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,1028.45,741.11
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,1022.64,736.88
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,1013.08,730.48
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,997.47,721.13
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,978.3,709.68
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,953.25,695.15
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,924.92,678.48
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,890.9,657.47
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,854.08,634.52
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,811.51,607.96
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,766.86,579.63
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,717.36,547.07
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,666.58,511.19
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,614.43,473.23
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,556.75,430.21
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,494.55,382.44
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,433.74,334.19
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,366.45,279.66
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,302.96,226.44
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,234.35,168.97
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,173.35,117.09
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,106.71,63.2
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,52.13,1.71
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,15.21,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,21.96,0.0
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,53.95,34.76
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,82.42,59.55
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,117.22,89.6
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,151.63,119.16
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,187.8,149.56
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,229.69,183.68
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,273.82,218.68
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,315.88,251.08
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,359.28,283.63
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,436.46,341.33
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,505.56,391.39
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,523.91,401.27
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,538.81,408.76
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,599.52,451.65
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,662.77,494.84
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,634.93,471.38
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,581.51,431.45
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,808.0,590.6
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,974.81,693.46
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,926.56,659.31
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,837.88,597.51
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,699.7,504.57
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,558.17,406.09
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,655.76,475.4
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,729.26,524.67
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,728.69,523.85
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,725.71,522.43
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,842.95,602.79
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,899.26,637.17
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,638.0,467.57
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,333.34,249.08
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,436.89,330.66
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,528.36,398.51
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,411.61,313.44
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,319.39,244.93
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,232.36,179.29
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,154.64,118.85
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,134.84,103.82
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,115.54,88.79
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,95.03,72.52
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,75.28,56.59
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,56.46,41.11
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,37.78,25.44
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,22.91,12.44
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,37.89,0.09
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,93.77,59.07
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,147.79,104.2
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,216.61,161.9
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,278.53,214.7
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,346.76,271.41
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,409.01,320.98
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,474.6,370.98
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,533.83,414.46
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,594.27,457.08
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,649.62,495.86
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,704.87,533.5
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,749.39,562.87
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,795.99,592.23
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,837.14,617.84
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,876.18,641.85
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,908.48,660.74
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,937.96,677.8
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,961.57,691.72
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,981.99,703.73
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,994.42,710.23
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,1018.38,724.1
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,1021.85,725.81
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,1021.63,725.65
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,1016.29,721.07
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,1007.29,714.46
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,991.3,705.07
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,971.84,693.68
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,946.29,678.54
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,917.62,661.49
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,883.77,641.07
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,847.25,618.84
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,801.72,590.98
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,762.48,567.0
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,711.61,533.4
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,659.7,497.62
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,601.95,456.69
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,544.37,414.65
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,482.15,368.14
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,420.67,320.6
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,353.01,266.88
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,289.79,214.94
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,220.57,158.15
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,159.98,107.72
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,94.75,55.54
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,41.15,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,7.08,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,36.4,0.0
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,88.25,55.94
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,140.88,99.46
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,204.99,152.75
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,269.23,206.72
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,337.63,262.95
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,399.44,312.41
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,464.81,362.93
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,524.56,407.66
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,586.01,452.2
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,640.46,491.68
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,694.85,530.23
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,743.08,562.61
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,785.77,589.84
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,826.49,615.03
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,865.11,638.55
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,899.55,659.11
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,931.52,677.96
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,955.05,692.14
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,975.41,704.41
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,988.15,711.05
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,997.44,715.66
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,1001.18,717.8
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,1001.39,717.91
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,996.43,715.45
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,987.93,710.9
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,972.27,701.41
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,953.28,689.95
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,928.62,674.0
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,900.91,656.14
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,866.08,635.74
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,828.83,613.55
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,784.11,584.85
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,737.95,554.63
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,690.25,521.75
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,638.23,485.14
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,580.42,443.46
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,523.23,401.09
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,459.97,353.18
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,399.1,305.67
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,332.6,252.58
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,270.93,201.88
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,203.21,146.5
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,142.54,96.51
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,82.56,48.23
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,26.83,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,30.7,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,73.3,46.02
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,128.55,91.0
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,191.04,142.51
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,251.14,192.77
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,319.89,249.4
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,240.52,189.58
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,116.17,89.21
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,193.35,151.23
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,268.81,210.47
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,295.55,230.6
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,322.42,250.67
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,349.63,270.27
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,393.95,302.25
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,417.51,319.01
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,440.91,335.58
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,525.61,398.21
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,634.1,475.46
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,648.37,484.28
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,661.33,492.73
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,832.37,618.53
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,968.81,710.76
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,971.87,711.18
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,971.53,710.6
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,872.14,641.68
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,721.63,532.53
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,851.11,628.37
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,923.07,677.73
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,899.07,660.3
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,872.08,641.78
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,849.86,627.8
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,814.09,604.66
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,769.69,575.58
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,723.94,545.35
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,674.27,510.69
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,623.83,474.59
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,569.13,434.58
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,512.9,392.52
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,451.01,345.37
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,391.5,298.69
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,325.37,245.42
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,264.29,194.98
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,197.01,140.47
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,138.96,93.02
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,76.93,43.32
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,22.5,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,36.17,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,88.48,54.75
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,142.33,99.16
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,211.95,156.55
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,275.17,209.68
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,346.03,268.05
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,407.09,317.41
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,471.53,367.74
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,532.39,413.98
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,593.51,459.07
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,647.25,496.98
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,700.66,533.49
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,748.62,564.28
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,795.33,593.15
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,835.58,617.14
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,863.13,632.38
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,894.37,650.41
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,922.85,666.47
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,945.07,679.36
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,964.14,690.29
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,978.8,697.59
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,990.12,702.9
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,993.23,704.1
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,992.81,703.29
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,986.87,699.74
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,977.44,694.18
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,962.22,685.13
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,943.7,674.12
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,919.04,658.43
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,891.35,640.86
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,856.89,619.74
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,819.97,596.93
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,787.0,576.94
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,743.03,549.26
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,692.53,517.14
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,641.13,482.45
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,584.29,442.08
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,527.73,400.67
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,465.41,353.77
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,406.08,307.61
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,339.73,254.91
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,277.99,204.24
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,208.7,147.67
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,148.69,98.19
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,84.32,45.87
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,25.73,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,36.0,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,88.65,54.48
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,143.87,100.21
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,215.38,159.09
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,282.24,214.75
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,358.43,276.97
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,420.65,327.05
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,486.06,377.8
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,457.48,355.45
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,398.39,308.73
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,416.26,320.79
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,414.95,318.04
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,298.76,228.72
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,148.98,111.38
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,157.88,118.09
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,166.92,124.57
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,411.3,310.43
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,655.99,482.94
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,843.45,614.63
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,985.37,705.92
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,997.92,711.13
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,1006.85,715.41
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,904.11,648.76
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,743.29,536.66
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,744.27,539.44
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,743.37,539.83
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,704.77,513.25
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,665.74,486.43
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,817.67,595.85
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,906.45,654.15
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,872.9,633.85
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,836.72,612.67
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,788.87,582.2
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,747.69,555.99
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,696.61,522.26
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,644.66,486.04
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,586.15,444.15
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,528.26,401.53
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,465.9,354.56
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,404.67,306.98
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,335.89,252.46
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,272.66,200.76
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,203.23,144.22
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,143.4,95.04
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,77.59,40.86
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,19.44,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,39.63,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,98.27,59.76
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,155.74,108.08
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,225.67,165.9
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,291.96,221.24
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,366.1,281.62
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,312.05,243.35
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,197.08,153.35
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,279.3,218.16
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,358.38,278.65
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,538.84,416.11
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,711.76,541.27
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,606.43,460.27
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,433.02,327.72
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,456.38,345.41
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,479.67,362.07
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,518.33,389.18
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,557.23,416.09
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,789.76,587.22
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,974.51,711.68
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,797.49,589.85
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,551.62,409.47
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,792.86,589.42
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,987.31,723.34
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,978.7,717.49
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,966.74,711.14
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,898.52,666.51
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,812.44,605.29
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,854.84,639.83
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,872.96,654.43
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,738.81,560.53
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,597.51,456.38
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,524.36,402.78
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,438.78,338.83
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,546.58,425.24
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,609.63,476.25
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,549.37,431.16
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,490.71,386.56
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,427.86,337.44
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,367.91,289.24
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,297.75,231.85
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,238.73,182.11
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,173.35,127.24
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,117.74,80.71
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,55.85,28.47
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,31.57,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,94.41,59.29
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,152.85,110.61
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,222.22,170.57
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,284.81,225.39
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,354.03,284.41
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,416.31,336.7
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,481.96,389.9
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,541.57,436.78
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,602.58,483.31
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,655.01,521.91
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,709.49,560.86
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,758.22,592.52
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,805.72,622.34
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,845.78,647.3
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,883.63,670.37
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,916.52,690.02
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,934.46,699.41
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,957.05,711.71
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,976.48,721.81
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,989.66,728.14
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,999.45,732.38
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,1002.83,734.0
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,1002.71,733.53
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,997.08,728.59
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,987.96,721.59
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,972.08,711.76
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,952.92,699.92
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,928.57,683.38
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,901.16,664.93
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,876.92,649.98
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,839.12,625.81
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,644.95,489.06
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,439.18,335.52
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,565.12,434.9
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,641.33,494.4
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,585.08,452.52
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,528.86,410.26
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,464.96,361.08
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,403.49,312.31
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,337.27,258.44
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,275.37,206.42
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,204.36,147.43
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,143.21,96.08
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,76.47,36.43
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,19.34,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,40.63,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,120.77,74.1
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,184.67,132.37
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,260.8,199.14
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,327.2,257.99
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,399.39,319.69
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,415.06,334.75
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,407.46,329.19
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,459.4,369.56
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,511.87,408.79
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,639.38,505.9
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,760.56,593.25
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,809.67,624.32
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,856.93,654.0
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,897.96,678.89
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,936.39,701.69
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,968.73,720.54
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,997.9,737.22
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,1020.83,751.22
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,1040.2,763.03
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,1053.67,770.08
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,1063.31,774.83
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,1066.92,776.94
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,1066.67,776.78
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,1060.05,773.16
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,1049.62,767.26
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,1033.5,757.4
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,1013.74,745.32
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,987.13,729.21
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,957.25,710.95
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,922.08,688.74
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,884.12,664.56
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,839.57,635.68
