Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,793.04,605.15
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,740.62,570.47
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,687.08,533.37
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,632.4,493.42
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,572.17,448.26
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,506.03,396.89
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,441.8,345.29
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,369.35,285.73
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,301.83,228.3
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,227.57,165.62
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,162.19,109.34
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,69.5,29.44
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,37.3,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,112.46,69.64
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,175.42,126.85
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,251.22,192.43
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,318.77,251.14
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,393.13,313.5
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,457.82,365.34
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,526.95,417.81
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,590.13,463.05
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,654.32,506.49
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,711.07,544.12
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,767.21,579.04
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,809.52,602.97
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,857.39,630.16
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,898.54,653.95
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,937.18,675.84
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,970.29,693.66
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,1000.35,709.52
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,1023.34,721.0
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,1042.86,730.47
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,1057.12,736.88
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,1067.71,741.27
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,1071.26,744.24
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,1071.0,745.19
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,1063.9,740.77
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,1053.03,734.3
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,1036.01,725.69
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,1015.42,715.01
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,988.05,700.18
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,957.49,683.32
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,921.71,662.27
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,883.23,639.39
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,838.23,613.37
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,791.18,585.4
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,745.26,558.13
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,690.8,522.8
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,629.85,480.21
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,569.12,436.27
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,502.28,386.74
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,437.51,336.8
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,365.29,278.72
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,299.45,223.69
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,223.45,160.84
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,157.86,105.19
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,67.57,24.41
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,36.62,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,110.43,67.05
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,172.58,123.36
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,247.79,187.32
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,313.93,243.8
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,386.57,303.45
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,450.32,354.16
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,518.57,406.07
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,579.72,451.05
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,641.81,495.08
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,697.27,532.99
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,752.13,568.32
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,793.43,591.92
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,840.4,618.88
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,880.83,642.16
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,918.83,663.62
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,950.83,681.84
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,979.86,698.18
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,1002.89,712.21
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,1022.55,724.3
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,1036.03,731.3
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,1045.91,736.27
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,1048.8,738.59
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,1047.96,738.86
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,1041.33,735.02
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,1031.0,729.02
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,1014.68,719.52
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,994.86,708.0
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,968.18,692.86
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,938.32,675.7
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,902.93,654.35
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,864.91,631.19
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,819.5,603.38
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,772.44,574.08
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,727.53,546.48
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,674.14,510.99
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,614.31,468.45
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,554.79,424.81
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,489.18,375.78
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,425.72,326.54
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,355.87,270.3
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,290.02,215.45
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,215.11,153.77
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,150.77,99.41
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,64.39,17.67
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,32.48,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,97.93,58.22
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,159.21,113.14
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,233.35,175.58
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,300.35,232.51
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,374.84,294.01
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,438.57,345.95
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,505.61,398.74
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,386.14,305.78
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,196.98,153.43
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,211.77,164.68
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,226.51,175.3
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,267.72,206.26
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,310.32,237.6
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,628.13,480.07
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,904.99,670.55
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,936.35,687.06
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,964.84,703.59
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,986.92,717.01
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,1005.69,728.39
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,1018.56,734.62
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,1027.9,738.73
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,1030.64,739.88
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,1029.77,738.92
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,1023.22,733.48
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,1013.1,725.96
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,996.61,715.61
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,976.75,703.27
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,950.63,687.01
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,921.45,668.83
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,886.39,646.81
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,848.83,623.09
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,812.49,600.08
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,765.22,569.47
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,712.89,535.87
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,659.72,499.66
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,600.37,456.8
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,541.54,413.21
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,475.83,363.41
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,414.11,315.02
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,342.88,258.1
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,277.26,203.96
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,203.34,143.86
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,140.25,91.22
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,60.2,9.54
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,10.23,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,20.81,9.44
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,49.52,34.17
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,78.21,58.24
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,108.91,83.94
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,141.73,111.02
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,171.31,134.9
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,201.48,158.63
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,100.2,77.02
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.1,0.0
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,184.26,144.47
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,376.2,290.43
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,303.58,232.91
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,225.14,171.3
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,349.6,266.4
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,482.38,362.84
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,725.19,538.98
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,942.37,682.51
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,880.69,640.8
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,791.17,578.08
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,909.23,662.08
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,992.18,714.79
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,994.72,716.43
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,993.84,716.77
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,775.23,569.21
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,499.2,368.73
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,500.25,372.16
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,500.5,373.76
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,494.98,370.75
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,488.46,367.07
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,439.56,331.46
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,373.6,283.19
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,488.74,372.06
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,571.51,434.7
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,601.26,459.65
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,623.08,478.23
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,468.23,362.35
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,328.29,254.99
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,284.56,221.64
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,242.14,188.12
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,255.14,196.2
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,248.63,186.06
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,176.6,126.64
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,114.75,75.04
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,49.33,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,26.66,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,80.92,46.0
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,139.22,98.74
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,212.84,160.0
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,274.53,212.43
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,342.58,268.68
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,405.69,319.51
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,472.68,371.65
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,531.59,416.17
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,592.1,460.55
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,445.87,347.41
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,228.29,175.53
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,113.91,86.06
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,9.95,2.38
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,149.98,114.07
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,306.49,232.59
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,357.54,269.45
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,409.92,306.99
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,529.48,393.89
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,652.52,479.51
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,740.62,540.2
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,852.32,614.13
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,941.12,673.45
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,991.8,704.4
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,985.96,700.38
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,976.77,695.04
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,960.39,685.34
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,953.7,681.96
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,928.06,667.16
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,899.51,650.61
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,863.8,628.81
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,825.79,605.4
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,782.05,577.95
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,736.66,549.08
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,684.74,515.04
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,632.25,478.71
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,575.68,438.64
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,517.54,396.18
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,452.53,347.25
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,390.45,298.91
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,320.25,242.92
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,256.01,190.01
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,182.51,130.09
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,120.5,78.06
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,50.5,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,26.54,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,80.36,44.53
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,140.38,99.92
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,215.46,162.93
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,281.41,219.32
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,355.09,280.85
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,255.81,204.3
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,90.49,68.84
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,224.42,178.05
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,352.81,279.04
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,247.92,194.65
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,112.1,84.32
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,471.26,371.64
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,812.71,619.98
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,697.52,531.05
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,524.84,398.55
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,752.68,568.58
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,940.64,696.46
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,962.71,708.94
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,981.66,720.52
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,763.25,567.66
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,452.81,337.36
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,775.83,578.16
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,1012.59,738.02
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,1006.87,731.26
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,997.62,724.16
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,836.94,616.09
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,630.53,466.99
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,792.94,589.27
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,907.35,668.42
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,872.18,644.87
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,834.62,620.62
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,685.12,516.57
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,509.19,386.86
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,593.53,454.24
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,643.98,494.72
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,583.92,450.07
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,524.74,405.46
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,460.85,356.23
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,398.06,306.39
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,326.9,248.82
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,261.84,194.55
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,186.83,132.89
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,123.7,79.1
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,52.43,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,27.01,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,81.39,43.26
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,143.75,101.65
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,220.89,166.12
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,290.32,225.15
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,368.48,290.31
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,433.77,343.78
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,502.79,398.43
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,564.48,446.18
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,630.89,496.08
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,686.65,536.05
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,742.07,573.4
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,792.72,606.56
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,833.4,632.19
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,872.87,656.08
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,910.0,677.97
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,942.38,697.21
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,972.0,714.47
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,994.55,728.21
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,1013.77,739.85
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,1027.35,746.39
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,1037.4,750.76
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,1039.97,751.94
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,1038.87,750.96
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,1032.13,745.0
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,1021.78,736.92
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,1004.35,725.93
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,983.52,712.89
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,956.61,696.25
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,926.68,677.67
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,891.16,655.08
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,853.12,630.75
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,809.38,602.39
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,763.84,572.56
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,718.57,543.53
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,665.0,507.25
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,604.58,463.15
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,544.83,418.38
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,478.5,368.4
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,414.68,318.51
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,343.08,260.42
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,276.11,204.39
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,199.42,141.17
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,134.74,84.79
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,46.31,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,25.46,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,76.98,39.05
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,139.96,99.05
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,214.08,161.17
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,288.27,223.93
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,369.62,291.64
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,434.38,344.8
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,502.82,399.13
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,566.51,448.54
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,635.32,500.38
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,690.47,540.19
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,745.21,577.14
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,795.8,610.65
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,836.44,636.67
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,876.03,661.17
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,913.27,683.72
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,945.36,702.86
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,974.62,720.01
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,997.17,734.14
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,1016.39,746.18
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,1026.92,751.03
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,1033.8,753.65
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,1036.78,755.05
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,1036.15,754.26
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,1029.36,748.06
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,1019.0,739.75
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,862.69,635.15
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,658.6,488.03
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,823.66,610.99
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,925.36,680.74
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,890.03,657.03
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,852.23,632.49
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,805.53,601.9
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,765.31,575.59
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,712.3,540.91
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,658.6,504.09
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,598.24,459.82
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,538.55,414.9
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,471.47,363.3
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,409.02,313.62
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,336.81,255.17
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,270.62,199.86
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,192.89,136.1
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,127.59,78.82
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,43.5,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,5.11,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,9.89,0.33
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,22.54,12.44
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,36.02,23.92
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,51.8,37.16
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,67.56,50.18
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,83.82,63.36
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,100.15,76.34
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,240.13,190.26
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,388.88,307.42
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,464.67,365.35
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,563.86,439.28
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,697.76,539.26
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,828.15,630.48
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,767.08,582.57
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,656.93,497.73
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,827.24,621.55
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,954.85,705.5
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,890.15,659.59
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,783.44,580.58
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,800.58,591.59
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,815.74,600.54
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,721.5,532.85
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,624.36,462.5
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,717.1,530.56
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,805.43,593.21
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,690.61,511.29
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,578.1,430.17
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,687.76,511.6
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,788.62,583.36
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,664.93,495.55
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,532.14,400.07
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,501.24,379.07
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,469.65,356.86
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,576.55,440.27
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,647.32,494.7
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,586.21,449.23
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,528.26,405.71
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,461.26,354.52
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,397.35,304.1
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,324.14,245.23
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,257.55,190.06
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,180.34,127.38
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,115.87,70.48
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,39.07,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,24.62,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,74.03,32.65
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,138.08,97.26
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,215.41,161.89
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,283.62,219.71
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,360.23,283.1
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,424.01,334.99
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,491.56,388.12
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,403.8,318.92
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,251.61,196.8
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,308.41,241.12
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,353.0,275.04
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,483.58,375.12
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,606.97,466.55
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,605.41,461.74
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,599.44,454.33
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,664.61,501.06
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,752.63,561.9
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,884.77,656.28
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,985.3,721.91
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,932.76,686.17
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,839.21,619.73
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,942.31,693.24
