Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,1006.48,734.64
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,940.99,691.13
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,838.97,620.19
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,914.06,674.96
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,948.51,697.83
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,847.21,629.98
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,718.68,538.09
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,726.08,547.32
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,726.71,550.96
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,738.44,561.43
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,727.25,554.95
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,677.49,519.88
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,623.75,480.76
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,564.51,436.96
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,506.38,392.93
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,439.09,341.03
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,375.29,290.32
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,304.7,233.1
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,240.29,179.33
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,164.35,116.94
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,100.42,59.76
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,33.62,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,15.31,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,41.04,14.7
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,101.7,72.14
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,165.03,125.54
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,231.95,182.18
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,299.13,238.4
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,361.05,290.09
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,427.95,344.81
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,235.17,190.69
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,6.1,0.0
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,6.87,0.0
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,43.75,30.06
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,81.53,60.4
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,101.89,76.56
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,122.61,92.92
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,109.3,82.01
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,96.32,71.43
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,190.69,146.44
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,314.93,242.98
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,479.19,370.57
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,622.09,478.45
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,720.84,553.47
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,817.31,625.67
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,921.39,703.23
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,1000.0,756.92
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,833.7,638.21
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,651.32,499.72
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,800.07,616.45
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,914.58,700.62
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,878.45,676.73
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,840.03,651.65
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,611.6,481.01
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,373.99,293.61
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,440.04,349.29
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,492.91,393.31
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,521.72,417.2
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,529.02,423.29
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,462.24,369.6
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,398.51,316.93
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,327.48,256.97
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,262.09,200.03
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,183.72,132.87
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,116.48,67.9
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,39.78,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,41.5,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,116.39,44.01
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,191.69,139.57
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,277.3,215.74
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,349.7,280.53
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,428.92,348.79
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,496.85,406.37
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,567.62,464.09
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,625.97,510.56
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,689.6,559.56
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,746.05,598.42
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,801.64,635.51
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,851.26,667.76
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,899.06,698.09
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,939.93,722.73
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,978.09,745.08
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,1009.84,763.07
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,1038.36,778.74
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,1061.16,792.02
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,1080.33,802.95
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,1092.77,807.98
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,1101.35,810.62
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,1103.87,811.56
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,1102.47,810.19
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,1094.58,803.29
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,1082.85,794.15
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,1064.79,782.66
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,1043.08,768.99
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,1015.02,749.83
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,983.69,728.7
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,947.07,706.88
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,907.7,683.08
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,861.36,652.99
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,813.02,621.27
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,759.26,585.0
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,704.49,547.52
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,642.66,502.59
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,581.24,456.24
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,516.48,406.27
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,449.44,352.64
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,372.88,289.2
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,302.08,228.23
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,217.65,156.67
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,143.84,80.58
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,51.69,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,41.44,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,115.4,36.3
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,191.72,138.68
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,277.96,214.61
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,349.39,277.16
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,427.27,342.43
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,494.77,397.63
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,565.09,452.75
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,627.39,499.79
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,684.3,541.45
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,740.36,579.76
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,795.66,616.45
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,844.38,646.69
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,891.13,675.09
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,931.73,700.61
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,969.72,724.23
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,1001.27,742.06
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,1029.58,757.75
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,1051.83,769.5
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1070.55,779.09
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,1082.71,785.27
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,1091.1,789.26
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,1093.53,790.59
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,1092.12,789.74
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,1084.4,783.58
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1072.92,775.3
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,1054.66,764.42
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,1032.85,751.44
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,1004.9,735.15
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,973.83,716.81
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,936.89,694.04
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,897.31,669.41
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,850.42,639.99
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,801.79,608.97
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,747.61,574.31
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,698.86,542.51
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,635.91,496.66
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,573.56,449.84
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,503.09,395.81
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,435.33,341.76
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,357.79,278.1
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,289.14,219.28
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,204.64,147.7
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,130.51,69.14
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,45.78,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,23.43,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,69.69,14.81
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,136.88,99.04
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,213.11,165.73
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,278.03,222.81
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,349.78,284.11
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,417.17,340.59
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,489.64,399.34
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,398.34,324.95
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,242.07,195.86
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,336.72,272.85
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,440.79,354.11
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,426.64,340.47
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,426.33,337.7
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,544.09,428.32
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,648.55,506.35
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,579.86,451.08
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,482.3,374.6
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,406.79,316.09
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,351.96,272.36
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,727.78,561.6
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,1024.25,765.39
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,963.56,721.72
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,864.11,651.46
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,800.59,605.89
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,716.45,545.24
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,873.72,662.65
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,982.48,736.72
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,736.39,562.84
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,463.31,356.37
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,686.14,530.56
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,848.53,648.58
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,803.07,616.38
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,756.01,584.44
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,701.67,546.67
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,646.92,507.07
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,588.56,462.57
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,528.48,415.85
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,459.54,362.77
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,394.1,310.45
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,319.38,249.2
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,251.5,191.47
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,170.28,122.84
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,98.95,47.69
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,33.83,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,4.33,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,8.36,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,21.7,11.78
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,35.94,24.29
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,53.4,39.23
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,70.76,53.86
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,89.25,69.03
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,108.11,84.17
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,203.13,161.93
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,311.48,247.55
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,296.57,233.52
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,260.59,203.46
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,254.42,197.49
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,247.32,190.7
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,210.22,161.45
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,191.18,146.15
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,188.61,143.63
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,186.08,141.15
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,191.02,144.84
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,196.01,148.59
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,413.94,315.26
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,596.51,446.81
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,820.11,607.22
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,995.79,723.71
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,857.26,629.28
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,697.26,515.69
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,677.5,503.5
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,656.65,489.53
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,784.77,584.49
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,880.97,651.48
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,849.88,630.96
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,810.47,605.8
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,763.32,575.13
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,715.2,543.41
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,660.83,506.87
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,606.57,469.14
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,545.23,424.21
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,485.41,379.14
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,416.95,326.08
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,352.43,274.55
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,275.79,212.39
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,211.61,158.68
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,136.7,96.91
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,70.01,28.62
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,22.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,17.93,8.73
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,29.33,18.86
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,44.4,31.83
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,59.42,44.58
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,74.45,57.09
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,89.53,69.4
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,242.29,196.01
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,406.1,325.18
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,420.5,334.21
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,413.86,327.87
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,447.91,352.61
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,481.99,376.76
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,587.83,455.85
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,699.24,536.08
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,685.72,523.73
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,689.46,524.16
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,764.96,576.98
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,821.01,615.35
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,799.47,597.32
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,754.04,564.02
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,730.14,546.81
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,704.63,528.29
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,724.51,542.76
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,742.3,555.43
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,761.59,569.13
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,758.0,567.58
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,751.27,564.47
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,741.24,559.13
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,727.81,551.02
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,710.48,540.17
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,643.75,492.54
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,579.37,446.12
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,514.35,399.16
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,436.89,342.18
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,392.29,308.56
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,348.67,274.78
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,300.94,237.36
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,254.66,199.97
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,203.73,157.89
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,156.42,117.74
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,102.99,72.55
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,52.3,16.48
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,18.26,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,20.59,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,61.08,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,133.6,94.29
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,215.33,165.03
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,284.57,224.39
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,362.15,288.81
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,427.9,342.42
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,497.73,397.31
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,558.25,443.52
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,620.3,489.46
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,535.58,421.17
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,401.01,314.32
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,615.98,479.2
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,819.59,621.88
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,859.67,644.25
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,897.7,666.16
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,748.86,560.25
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,541.94,407.05
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,619.42,463.51
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,675.06,502.33
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,869.44,638.81
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,1011.53,727.6
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,1013.59,727.28
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,1012.25,726.47
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,875.12,637.67
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,684.81,504.71
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,550.05,410.38
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,419.24,314.88
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,454.27,341.31
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,465.28,349.67
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,680.19,510.08
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,835.03,617.31
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,784.84,583.56
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,733.85,550.69
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,684.22,518.91
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,630.74,482.46
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,569.54,438.26
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,509.64,393.73
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,440.81,341.75
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,375.7,290.69
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,302.43,231.28
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,235.97,175.61
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,155.05,108.4
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,81.13,20.52
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,27.82,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,7.47,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,45.54,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,120.27,84.2
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,194.86,148.96
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,262.14,206.29
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,343.71,273.52
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,409.89,326.69
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,480.38,380.93
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,543.71,426.71
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,609.33,471.98
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,664.88,508.91
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,720.63,543.78
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,769.55,571.21
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,812.47,593.69
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,853.34,620.75
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,892.26,646.49
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,924.24,667.22
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,953.61,686.24
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,746.13,548.15
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,481.74,358.33
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,781.9,578.02
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,1025.51,735.19
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,1028.1,734.6
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,1027.22,734.73
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,1019.75,729.44
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,1008.87,722.21
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,992.24,712.37
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,972.41,700.65
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,945.44,684.96
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,915.63,667.43
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,889.44,652.2
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,849.99,628.03
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,800.78,597.05
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,750.59,564.93
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,696.34,530.11
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,641.75,493.44
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,582.63,450.54
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,521.76,405.08
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,452.48,352.36
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,386.83,300.46
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,311.48,238.92
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,243.22,181.32
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,160.84,112.3
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,85.66,12.64
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,29.52,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,6.69,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,75.14,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,155.0,107.38
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,241.36,182.64
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,314.23,244.17
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,395.67,310.27
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,463.18,365.81
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,532.12,420.79
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,595.83,469.3
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,660.96,517.3
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,716.96,555.48
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,772.53,592.16
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,821.5,622.4
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,859.77,644.87
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,900.18,670.72
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,938.28,694.86
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,818.13,611.35
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,633.43,475.89
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,858.83,639.74
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,1036.41,753.86
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,892.41,656.16
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,685.68,508.36
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,901.04,663.59
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,1057.22,762.93
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,857.14,629.37
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,581.41,432.72
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,587.33,439.54
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,614.51,459.14
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,800.13,595.45
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,937.14,686.73
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,899.73,662.04
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,859.98,637.32
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,814.16,608.26
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,774.85,583.34
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,720.15,548.06
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,664.96,511.66
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,602.18,466.34
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,540.45,420.31
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,470.34,366.84
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,406.09,315.72
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,328.17,251.9
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,257.76,192.21
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,171.31,119.2
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,92.07,1.35
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,32.23,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,52.43,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,145.83,100.5
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,232.67,177.23
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,306.2,240.4
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,388.75,308.93
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,455.69,363.73
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,524.01,417.7
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,587.49,465.28
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,652.57,512.34
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,707.66,549.78
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,762.33,585.77
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,809.92,616.47
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,846.66,639.35
