Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,885.47,662.77
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,922.01,684.35
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,952.38,702.1
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,979.86,717.93
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,1001.09,730.71
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,1019.09,741.54
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,1031.62,747.99
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,1040.7,752.4
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,1042.8,753.56
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,1041.36,752.69
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,1033.79,747.08
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,1022.74,739.45
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,1005.31,728.92
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,984.62,716.44
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,956.81,699.79
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,926.13,681.27
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,890.09,658.73
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,851.73,634.53
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,809.23,607.31
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,756.61,572.74
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,702.48,537.44
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,647.99,500.65
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,585.1,454.68
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,526.47,410.41
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,456.17,356.42
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,389.62,303.36
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,311.9,239.52
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,241.85,180.2
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,155.99,107.67
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,76.87,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,26.42,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,29.82,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,117.18,79.35
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,195.78,148.92
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,269.15,211.27
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,352.05,279.87
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,419.81,334.85
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,492.03,391.18
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,559.02,441.61
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,628.82,492.32
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,685.01,530.82
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,737.29,564.32
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,786.42,593.63
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,834.41,621.35
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,875.78,645.2
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,915.09,667.32
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,948.6,686.02
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,979.54,702.99
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,989.27,707.99
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,1008.4,719.26
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,1026.16,728.96
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,1040.65,736.73
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,1043.23,738.78
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,1042.3,738.95
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,1036.58,735.54
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,1027.33,730.08
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,1009.82,720.4
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,989.04,708.8
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,963.38,694.65
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,934.67,678.46
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,898.87,657.05
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,860.69,633.9
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,816.54,606.47
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,778.61,582.91
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,724.47,548.48
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,669.75,512.9
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,608.63,469.06
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,548.27,424.16
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,478.04,370.71
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,410.99,317.6
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,335.49,256.14
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,264.91,196.52
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,175.9,120.28
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,93.07,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,63.64,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,161.18,108.53
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,251.96,191.52
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,325.7,255.27
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,405.36,321.54
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,473.25,377.03
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,544.49,432.94
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,606.66,479.51
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,669.93,525.19
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,725.05,561.94
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,771.77,592.03
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,818.14,622.21
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,862.84,650.88
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,901.47,674.31
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,937.69,695.95
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,967.52,713.73
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,994.36,729.57
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,1015.02,741.95
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,1032.36,752.31
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,1040.98,756.25
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,1045.99,758.11
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,1047.58,759.47
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,1045.62,758.76
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,1036.09,751.89
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,1023.13,743.02
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,1005.26,732.18
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,984.17,719.39
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,955.62,700.4
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,924.31,679.7
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,764.8,574.17
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,568.95,433.33
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,464.04,356.57
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,348.57,269.29
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,529.43,412.41
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,651.59,506.23
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,588.65,458.77
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,526.97,412.09
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,458.92,358.91
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,392.21,305.04
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,313.76,240.53
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,243.24,180.65
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,156.48,106.13
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,75.18,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,6.69,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,31.85,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,119.67,77.67
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,203.15,153.41
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,274.8,215.31
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,355.51,283.29
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,422.3,338.45
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,493.5,395.14
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,323.71,260.84
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,81.67,61.19
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,118.91,91.31
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,157.57,121.83
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,509.51,403.26
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,827.82,633.73
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,867.69,656.67
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,905.46,679.78
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,686.65,522.46
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,382.99,291.07
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,392.67,299.0
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,402.35,305.97
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,751.38,567.83
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,1019.85,748.0
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,1022.38,747.48
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,1021.48,746.95
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,1013.68,740.91
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,1002.54,732.9
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,984.42,721.33
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,963.17,707.86
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,935.61,690.56
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,905.35,671.49
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,716.84,542.02
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,514.38,391.73
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,650.37,497.87
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,749.05,570.53
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,695.22,534.08
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,641.08,497.51
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,577.41,450.3
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,517.89,404.81
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,448.11,350.35
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,382.22,297.1
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,301.27,230.68
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,229.1,169.74
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,143.8,95.82
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,49.74,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,13.92,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,85.6,53.31
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,163.15,123.11
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,232.98,182.74
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,313.86,250.57
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,378.83,304.35
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,455.74,365.65
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,259.49,210.11
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,22.13,12.58
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,24.83,14.76
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,27.53,16.87
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,147.06,113.84
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,281.25,218.67
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,224.29,172.76
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,153.61,116.27
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,250.06,191.43
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,335.78,256.24
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,508.59,388.13
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,686.72,517.88
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,518.94,393.32
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,347.86,263.28
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,410.04,311.25
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,496.63,375.26
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,486.39,366.66
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,475.8,358.31
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,478.33,361.48
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,480.1,364.09
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,503.64,383.11
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,524.57,400.04
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,685.61,521.62
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,797.78,602.31
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,635.46,486.5
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,477.83,369.13
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,530.39,412.17
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,553.8,432.24
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,487.06,381.61
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,423.96,333.03
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,354.31,278.64
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,290.21,227.1
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,205.01,157.97
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,141.0,104.84
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,72.82,46.8
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,3.93,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,14.88,4.7
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,26.67,16.0
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,43.67,30.45
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,60.43,44.55
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,78.17,59.35
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,96.03,74.01
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,111.85,86.85
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,128.1,99.88
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,189.39,149.49
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,241.65,190.99
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,250.36,196.6
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,258.76,202.04
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,283.03,220.44
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,307.77,238.99
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,294.28,227.31
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,280.46,215.6
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,349.77,268.81
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,420.78,321.73
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,337.63,258.26
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,233.58,178.37
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,325.09,248.98
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,396.13,302.07
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,192.1,147.26
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,12.27,4.24
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,12.65,4.59
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,13.03,4.9
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,16.09,7.4
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,19.15,9.9
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,14.54,6.18
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,9.93,2.45
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,9.54,2.15
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,9.15,1.85
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,62.19,45.39
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,124.74,96.31
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,107.41,82.41
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,90.43,68.75
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,74.19,55.68
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,57.97,42.35
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,135.73,105.04
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,183.7,138.06
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,109.45,71.63
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,24.16,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.79,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,4.16,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,7.58,0.55
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,11.77,4.22
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,15.97,7.87
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,20.56,11.81
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,25.16,15.71
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,32.47,21.8
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,39.8,27.82
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,62.27,46.45
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,86.82,66.58
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,93.37,71.74
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,99.97,76.95
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,99.67,76.51
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,99.46,76.18
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,106.19,81.35
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,112.98,86.52
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,132.75,102.38
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,152.91,118.42
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,150.07,115.8
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,147.29,113.29
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,151.35,116.51
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,155.46,119.79
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,129.52,98.93
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,104.22,78.59
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,108.98,82.5
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,113.83,86.46
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,89.97,67.45
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,67.01,49.05
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,104.89,79.85
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,145.94,112.96
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,119.57,91.96
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,93.8,71.34
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,47.53,33.76
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,4.56,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,3.8,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.04,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.27,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.51,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.13,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.76,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.38,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,7.21,0.0
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,12.92,4.9
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,21.34,12.22
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,29.79,19.53
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,38.64,27.04
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,47.52,34.45
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,56.27,41.62
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,65.25,48.87
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,73.42,55.47
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,81.65,62.07
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,43.71,30.58
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,7.64,0.67
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,44.14,30.74
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,81.67,61.24
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,89.59,67.35
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,97.56,73.51
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,152.98,117.86
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,211.27,163.65
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,238.34,184.35
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,290.1,223.72
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,295.93,227.98
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,301.82,232.47
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,258.54,199.32
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,240.44,185.42
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,482.87,375.06
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,696.78,531.97
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,630.21,481.51
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,565.34,433.73
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,463.64,359.18
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,387.24,301.42
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,407.22,319.31
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,440.44,346.29
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,314.03,248.66
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,198.86,157.0
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,172.26,136.35
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,146.6,115.85
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,118.96,93.29
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,84.74,64.92
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,59.72,43.72
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,35.26,22.96
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,19.26,8.1
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,4.72,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.51,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.02,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,5.3,0.0
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,7.58,0.81
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,9.87,2.8
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,12.16,4.76
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,14.46,6.69
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,16.77,8.59
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,19.07,10.48
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,21.39,12.35
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,23.32,13.88
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,25.25,15.41
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,19.9,10.91
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,14.54,6.43
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,14.55,6.4
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,14.56,6.36
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,257.04,205.07
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,512.23,400.85
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,517.79,402.71
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,522.88,405.52
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,286.73,225.38
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,47.73,33.22
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,46.95,32.74
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,46.16,32.12
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,67.85,49.78
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,90.81,68.39
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,121.74,93.44
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,154.28,119.63
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,100.68,76.71
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,51.46,36.77
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,29.08,18.45
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,6.86,0.05
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,6.47,0.0
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,6.09,0.0
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,5.32,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,4.55,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,3.41,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,81.1,38.94
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,169.54,128.34
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,239.4,189.81
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,324.23,261.98
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,392.33,319.59
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,465.36,379.36
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,263.77,217.61
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,10.66,3.31
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,66.08,49.61
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,130.16,101.84
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,141.98,110.9
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,154.07,120.17
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,154.24,119.98
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,154.55,119.95
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,158.7,122.84
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,162.98,125.81
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,177.22,136.99
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,191.67,148.29
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,219.45,169.82
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,247.77,191.51
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,165.74,127.22
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,89.07,66.16
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,123.68,93.93
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,159.75,122.52
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,122.48,93.0
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,86.62,64.44
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,164.12,127.02
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,268.76,209.25
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,134.46,103.59
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,16.82,8.15
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,35.23,23.34
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,53.73,38.57
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,53.33,38.43
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,52.93,38.31
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,293.92,239.07
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,474.48,378.99
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,401.79,320.18
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,333.76,264.79
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,250.29,195.36
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,180.87,135.8
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,102.56,61.25
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,18.88,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,10.66,0.0
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,21.4,11.73
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,37.06,25.36
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,52.51,38.74
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,68.37,52.31
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,84.21,65.66
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,120.0,95.9
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,170.63,138.03
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,183.89,148.45
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,197.17,158.8
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,174.53,139.41
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,167.33,132.67
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,190.72,151.52
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,214.65,170.63
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,202.11,160.06
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,189.67,149.66
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,263.8,209.22
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,321.42,254.77
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,307.62,243.01
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,293.84,231.51
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,305.04,240.47
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,316.32,249.48
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,247.84,195.4
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,206.28,162.15
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,282.94,224.08
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,340.42,270.02
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,322.91,255.89
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,305.62,242.16
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,254.99,202.43
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,188.82,149.65
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,146.62,115.58
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,105.98,82.32
