Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,458.19,379.89
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,387.87,319.42
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,304.55,245.74
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,229.97,175.5
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,107.61,23.04
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,96.28,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,246.48,175.76
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.5,331.88,272.72
2016,11,19,8,0,698.0,38.0,4.4,5.0,165.0,426.1,359.96
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.5,500.77,428.21
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,574.71,493.3
2016,11,19,8,45,848.5,50.0,5.05,7.0,321.0,640.16,548.08
2016,11,19,9,0,884.0,53.0,5.3,8.0,372.0,707.13,600.0
2016,11,19,9,15,908.0,55.5,5.25,8.5,418.5,765.84,643.49
2016,11,19,9,30,932.0,58.0,5.2,9.0,465.0,824.22,685.55
2016,11,19,9,45,948.0,60.0,5.2,9.5,505.5,874.59,720.78
2016,11,19,10,0,964.0,62.0,5.2,10.0,546.0,923.33,754.18
2016,11,19,10,15,975.5,63.0,5.1,10.5,580.0,964.83,780.95
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,1003.87,805.49
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.5,1036.43,825.44
2016,11,19,11,0,1002.0,66.0,4.9,12.0,667.0,1065.91,843.07
2016,11,19,11,15,1007.0,67.0,4.8,12.5,685.0,1089.66,856.06
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,1109.93,866.58
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,1122.04,871.47
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,1130.4,873.93
2016,11,19,12,15,1013.0,70.0,4.4,14.0,723.0,1133.19,874.42
2016,11,19,12,30,1013.0,70.0,4.3,14.0,724.0,1132.18,872.53
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.5,1124.84,865.84
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,1113.76,856.81
2016,11,19,13,15,1003.0,69.5,4.15,15.0,690.5,1095.88,844.96
2016,11,19,13,30,998.0,69.0,4.1,15.0,674.0,1074.5,830.9
2016,11,19,13,45,990.0,68.0,4.05,15.0,649.0,1046.21,812.19
2016,11,19,14,0,982.0,67.0,4.0,15.0,624.0,1014.81,791.42
2016,11,19,14,15,971.0,65.5,3.9,15.0,591.5,977.11,765.88
2016,11,19,14,30,960.0,64.0,3.8,15.0,559.0,936.84,738.48
2016,11,19,14,45,938.5,64.5,3.75,15.0,519.0,887.91,704.96
2016,11,19,15,0,917.0,65.0,3.7,15.0,479.0,837.64,670.12
2016,11,19,15,15,893.5,62.5,3.6,14.5,433.5,781.02,630.95
2016,11,19,15,30,870.0,60.0,3.5,14.0,388.0,723.92,590.53
2016,11,19,15,45,836.5,56.5,3.4,14.0,338.0,664.6,546.26
2016,11,19,16,0,803.0,53.0,3.3,14.0,288.0,599.42,494.19
2016,11,19,16,15,749.0,48.0,2.85,13.0,236.0,521.7,430.57
2016,11,19,16,30,695.0,43.0,2.4,12.0,184.0,447.75,367.3
2016,11,19,16,45,602.0,36.0,1.95,11.0,133.0,356.78,287.79
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,274.42,209.96
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,126.46,22.13
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.0,11.5,1.05,2.5,30.0,91.39,0.0
2016,11,20,7,30,464.0,23.0,1.1,3.0,60.0,234.36,161.86
2016,11,20,7,45,570.5,30.5,1.2,4.0,109.5,320.63,260.08
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,415.4,344.87
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,490.17,410.13
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,569.39,475.69
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,628.98,522.53
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,694.84,570.15
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,752.89,611.24
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,810.72,651.14
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.5,860.65,684.97
2016,11,20,10,0,943.0,65.0,2.3,12.0,536.0,909.07,717.17
2016,11,20,10,15,954.5,66.5,2.3,12.5,569.5,950.55,742.88
2016,11,20,10,30,966.0,68.0,2.3,13.0,603.0,989.64,766.65
2016,11,20,10,45,973.0,69.5,2.3,13.5,629.0,1021.85,785.48
2016,11,20,11,0,980.0,71.0,2.3,14.0,655.0,1051.03,802.22
2016,11,20,11,15,984.5,71.5,2.3,14.0,672.5,1073.29,815.83
2016,11,20,11,30,989.0,72.0,2.3,14.0,690.0,1092.14,827.34
2016,11,20,11,45,992.0,71.5,2.3,14.5,699.5,1104.69,833.32
2016,11,20,12,0,995.0,71.0,2.3,15.0,709.0,1113.62,837.12
2016,11,20,12,15,995.0,71.0,2.3,15.0,709.5,1116.42,838.7
2016,11,20,12,30,995.0,71.0,2.3,15.0,710.0,1115.49,838.12
2016,11,20,12,45,991.5,71.0,2.35,15.5,702.0,1107.28,832.11
2016,11,20,13,0,988.0,71.0,2.4,16.0,694.0,1095.43,823.97
2016,11,20,13,15,983.0,70.5,2.4,16.0,677.0,1077.88,813.17
2016,11,20,13,30,978.0,70.0,2.4,16.0,660.0,1056.9,800.27
2016,11,20,13,45,969.0,69.5,2.45,16.5,635.5,1028.76,781.8
2016,11,20,14,0,960.0,69.0,2.5,17.0,611.0,997.63,761.39
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.5,960.14,737.5
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,920.2,711.8
2016,11,20,14,45,918.5,65.0,2.55,17.0,507.0,872.73,680.96
2016,11,20,15,0,900.0,64.0,2.6,17.0,468.0,823.78,648.58
2016,11,20,15,15,876.5,61.5,2.5,16.5,423.5,767.88,610.63
2016,11,20,15,30,853.0,59.0,2.4,16.0,379.0,711.55,571.52
2016,11,20,15,45,818.5,55.5,2.35,16.0,330.0,652.39,528.43
2016,11,20,16,0,784.0,52.0,2.3,16.0,281.0,587.47,477.78
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.5,511.28,417.55
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,438.83,357.31
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.5,347.99,279.01
2016,11,20,17,0,489.0,28.0,1.3,11.0,79.0,266.08,202.25
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.5,122.5,14.49
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,76.23,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,197.68,130.29
2016,11,21,7,45,484.5,33.0,2.55,8.0,99.5,282.82,227.79
2016,11,21,8,0,593.0,42.0,2.9,9.0,146.0,375.94,311.64
2016,11,21,8,15,655.0,47.5,2.85,9.5,195.5,449.47,376.65
2016,11,21,8,30,717.0,53.0,2.8,10.0,245.0,527.71,442.62
2016,11,21,8,45,755.5,57.0,2.75,11.0,293.0,592.99,494.54
2016,11,21,9,0,794.0,61.0,2.7,12.0,341.0,660.03,544.47
2016,11,21,9,15,819.5,63.5,3.1,13.0,385.5,716.83,585.92
2016,11,21,9,30,845.0,66.0,3.5,14.0,430.0,773.52,626.35
2016,11,21,9,45,862.0,68.5,3.95,15.5,468.5,814.05,652.98
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,861.28,684.3
2016,11,21,10,15,891.0,73.0,4.45,17.5,539.5,901.82,710.84
2016,11,21,10,30,903.0,75.0,4.5,18.0,572.0,940.21,735.61
2016,11,21,10,45,909.5,76.5,4.6,18.5,596.5,970.38,754.82
2016,11,21,11,0,916.0,78.0,4.7,19.0,621.0,997.72,772.08
2016,11,21,11,15,921.0,79.0,4.7,19.0,638.0,1019.99,786.5
2016,11,21,11,30,926.0,80.0,4.7,19.0,655.0,1039.1,798.86
2016,11,21,11,45,929.0,79.5,4.7,19.5,664.0,1051.06,804.85
2016,11,21,12,0,932.0,79.0,4.7,20.0,673.0,1059.64,808.71
2016,11,21,12,15,931.0,79.0,4.7,20.0,673.5,1061.3,809.63
2016,11,21,12,30,930.0,79.0,4.7,20.0,674.0,1059.48,808.41
2016,11,21,12,45,925.5,79.0,4.7,20.5,665.5,1050.62,801.01
2016,11,21,13,0,921.0,79.0,4.7,21.0,657.0,1038.39,791.55
2016,11,21,13,15,914.5,78.5,4.7,21.0,640.5,1020.24,779.79
2016,11,21,13,30,908.0,78.0,4.7,21.0,624.0,998.96,766.02
2016,11,21,13,45,897.5,77.0,4.7,21.5,599.5,970.2,745.67
2016,11,21,14,0,887.0,76.0,4.7,22.0,575.0,938.77,723.56
2016,11,21,14,15,874.0,74.5,4.65,22.0,544.0,901.94,698.73
2016,11,21,14,30,861.0,73.0,4.6,22.0,513.0,862.98,672.3
2016,11,21,14,45,835.5,73.0,4.55,22.0,474.0,822.46,644.57
2016,11,21,15,0,810.0,73.0,4.5,22.0,435.0,771.36,608.85
2016,11,21,15,15,784.0,70.0,4.3,21.5,392.5,715.66,569.73
2016,11,21,15,30,758.0,67.0,4.1,21.0,350.0,659.83,529.93
2016,11,21,15,45,719.0,63.0,3.95,21.0,303.0,594.04,480.37
2016,11,21,16,0,680.0,59.0,3.8,21.0,256.0,529.93,429.31
2016,11,21,16,15,622.0,53.5,3.35,20.0,208.0,458.78,371.76
2016,11,21,16,30,564.0,48.0,2.9,19.0,160.0,388.7,312.9
2016,11,21,16,45,467.0,39.5,2.5,18.5,114.5,300.98,237.56
2016,11,21,17,0,370.0,31.0,2.1,18.0,69.0,223.17,165.88
2016,11,21,17,15,185.0,15.5,2.15,17.5,34.5,103.78,5.12
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,2.95,16.0,2.5,1.97,0.0
2016,11,22,7,30,0.0,5.0,3.0,16.0,5.0,3.78,0.0
2016,11,22,7,45,0.0,11.0,3.15,16.5,11.0,8.34,1.19
2016,11,22,8,0,0.0,17.0,3.3,17.0,17.0,12.91,5.19
2016,11,22,8,15,0.0,23.0,3.45,17.0,23.0,17.5,9.19
2016,11,22,8,30,0.0,29.0,3.6,17.0,29.0,22.09,13.16
2016,11,22,8,45,0.0,35.5,3.75,17.5,35.5,27.08,17.38
2016,11,22,9,0,0.0,42.0,3.9,18.0,42.0,32.08,21.53
2016,11,22,9,15,0.0,65.5,4.25,18.5,65.5,50.22,36.66
2016,11,22,9,30,0.0,89.0,4.6,19.0,89.0,69.5,52.54
2016,11,22,9,45,2.0,126.0,5.0,19.5,127.0,104.17,81.0
2016,11,22,10,0,4.0,163.0,5.4,20.0,165.0,140.4,110.32
2016,11,22,10,15,2.0,160.5,5.55,20.0,161.5,135.02,105.59
2016,11,22,10,30,0.0,158.0,5.7,20.0,158.0,129.95,101.18
2016,11,22,10,45,1.0,165.0,5.85,20.5,165.5,136.81,106.41
2016,11,22,11,0,2.0,172.0,6.0,21.0,173.0,143.82,111.75
2016,11,22,11,15,1.0,167.0,5.95,21.0,167.5,137.77,106.68
2016,11,22,11,30,0.0,162.0,5.9,21.0,162.0,131.89,101.79
2016,11,22,11,45,19.5,214.0,5.85,21.5,226.5,200.58,157.34
2016,11,22,12,0,39.0,266.0,5.8,22.0,291.0,298.17,234.42
2016,11,22,12,15,19.5,193.5,5.65,22.0,206.0,180.76,141.02
2016,11,22,12,30,0.0,121.0,5.5,22.0,121.0,95.3,71.8
2016,11,22,12,45,48.5,207.0,5.4,22.0,237.5,242.2,191.23
2016,11,22,13,0,97.0,293.0,5.3,22.0,354.0,388.96,306.84
2016,11,22,13,15,48.5,208.5,5.1,22.0,239.0,243.57,191.93
2016,11,22,13,30,0.0,124.0,4.9,22.0,124.0,98.16,74.25
2016,11,22,13,45,0.0,89.5,4.75,22.0,89.5,68.92,50.74
2016,11,22,14,0,0.0,55.0,4.6,22.0,55.0,42.2,29.02
2016,11,22,14,15,0.0,86.5,4.35,22.0,86.5,66.55,49.03
2016,11,22,14,30,0.0,118.0,4.1,22.0,118.0,94.01,71.51
2016,11,22,14,45,29.5,152.5,3.95,22.0,165.5,165.8,130.95
2016,11,22,15,0,59.0,187.0,3.8,22.0,213.0,230.9,184.14
2016,11,22,15,15,53.5,169.0,3.6,22.0,191.0,206.64,164.76
2016,11,22,15,30,48.0,151.0,3.4,22.0,169.0,182.97,145.83
2016,11,22,15,45,39.5,131.5,3.2,22.0,145.0,156.0,123.92
2016,11,22,16,0,31.0,112.0,3.0,22.0,121.0,129.9,102.43
2016,11,22,16,15,21.0,91.5,2.75,21.5,97.0,102.5,79.71
2016,11,22,16,30,11.0,71.0,2.5,21.0,73.0,68.72,51.41
2016,11,22,16,45,5.5,50.0,2.25,20.5,51.0,46.29,32.33
2016,11,22,17,0,0.0,29.0,2.0,20.0,29.0,23.64,12.88
2016,11,22,17,15,0.0,14.5,2.0,19.5,14.5,11.06,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.0,11.5,3.75,8.5,23.0,66.32,0.0
2016,11,23,7,30,322.0,23.0,3.8,9.0,46.0,178.43,105.5
2016,11,23,7,45,447.5,32.0,3.9,9.5,92.0,269.95,215.86
2016,11,23,8,0,573.0,41.0,4.0,10.0,138.0,364.53,301.85
2016,11,23,8,15,639.5,47.0,4.2,10.5,188.0,440.08,369.58
2016,11,23,8,30,706.0,53.0,4.4,11.0,238.0,520.86,439.17
2016,11,23,8,45,752.5,56.0,4.6,12.0,287.5,589.78,495.92
2016,11,23,9,0,799.0,59.0,4.8,13.0,337.0,661.1,551.4
2016,11,23,9,15,827.0,62.0,4.8,13.5,382.0,720.55,595.23
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,772.15,631.92
2016,11,23,9,45,876.0,66.5,4.8,15.0,467.5,823.09,666.05
2016,11,23,10,0,897.0,68.0,4.8,16.0,508.0,873.01,698.57
2016,11,23,10,15,910.5,70.0,4.65,16.5,541.5,915.5,725.27
2016,11,23,10,30,924.0,72.0,4.5,17.0,575.0,955.88,749.9
2016,11,23,10,45,934.0,72.5,4.4,17.5,601.0,988.7,769.15
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,1018.79,786.57
2016,11,23,11,15,949.5,74.0,4.15,18.0,645.0,1042.14,800.57
2016,11,23,11,30,955.0,75.0,4.0,18.0,663.0,1062.27,812.38
2016,11,23,11,45,960.0,74.5,3.9,18.5,673.0,1076.65,819.14
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,1087.59,823.69
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.5,1091.01,824.51
2016,11,23,12,30,966.0,74.0,3.5,19.0,686.0,1090.83,823.12
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.5,1083.87,816.27
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,1073.37,807.32
2016,11,23,13,15,957.0,72.5,3.15,20.0,655.5,1056.38,795.35
2016,11,23,13,30,952.0,72.0,3.0,20.0,640.0,1036.06,781.36
2016,11,23,13,45,944.5,71.0,2.95,20.0,616.0,1009.49,764.23
2016,11,23,14,0,937.0,70.0,2.9,20.0,592.0,979.95,745.21
2016,11,23,14,15,925.0,68.5,2.8,20.0,560.5,942.87,720.62
2016,11,23,14,30,913.0,67.0,2.7,20.0,529.0,903.43,694.39
2016,11,23,14,45,895.5,65.5,2.6,20.0,491.0,857.19,663.25
2016,11,23,15,0,878.0,64.0,2.5,20.0,453.0,809.48,630.79
2016,11,23,15,15,854.0,61.0,2.35,19.5,409.0,753.59,592.79
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,704.37,558.88
2016,11,23,15,45,795.0,55.0,2.05,19.0,317.5,639.7,511.55
2016,11,23,16,0,760.0,52.0,1.9,19.0,270.0,576.23,462.33
2016,11,23,16,15,705.0,47.0,1.65,18.0,219.5,499.97,402.06
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,427.62,342.19
2016,11,23,16,45,555.5,34.5,1.2,16.5,121.0,337.34,265.36
2016,11,23,17,0,461.0,27.0,1.0,16.0,73.0,256.15,189.68
2016,11,23,17,15,230.5,13.5,1.0,15.5,36.5,117.74,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.0,12.0,1.1,8.5,21.5,59.62,0.0
2016,11,24,7,30,282.0,24.0,1.2,9.0,43.0,161.82,88.14
2016,11,24,7,45,388.5,35.5,1.35,10.0,86.0,246.21,194.46
2016,11,24,8,0,495.0,47.0,1.5,11.0,129.0,335.41,273.8
2016,11,24,8,15,564.5,54.5,1.45,11.5,177.5,410.09,338.31
2016,11,24,8,30,634.0,62.0,1.4,12.0,226.0,490.68,404.64
2016,11,24,8,45,673.0,68.0,1.4,12.5,272.5,554.72,455.35
2016,11,24,9,0,712.0,74.0,1.4,13.0,319.0,620.88,505.56
2016,11,24,9,15,742.5,78.0,1.6,14.0,363.0,675.47,544.52
2016,11,24,9,30,773.0,82.0,1.8,15.0,407.0,735.2,586.13
2016,11,24,9,45,792.5,86.0,2.0,16.0,446.0,785.88,620.18
2016,11,24,10,0,812.0,90.0,2.2,17.0,485.0,835.56,652.9
2016,11,24,10,15,827.0,92.0,2.2,17.5,517.5,877.58,679.22
2016,11,24,10,30,842.0,94.0,2.2,18.0,550.0,917.74,703.91
2016,11,24,10,45,849.5,96.5,2.25,18.5,575.0,949.27,722.97
2016,11,24,11,0,857.0,99.0,2.3,19.0,600.0,978.15,740.23
2016,11,24,11,15,863.5,100.5,2.35,19.5,617.5,1002.04,754.15
2016,11,24,11,30,870.0,102.0,2.4,20.0,635.0,1022.96,766.18
2016,11,24,11,45,878.0,100.5,2.45,20.5,645.5,1038.67,774.88
2016,11,24,12,0,886.0,99.0,2.5,21.0,656.0,1051.16,781.64
2016,11,24,12,15,886.0,99.0,2.55,21.0,657.0,1053.97,783.75
2016,11,24,12,30,886.0,99.0,2.6,21.0,658.0,1053.39,783.92
2016,11,24,12,45,881.5,99.0,2.7,21.5,650.0,1044.84,778.08
2016,11,24,13,0,877.0,99.0,2.8,22.0,642.0,1032.97,770.26
2016,11,24,13,15,870.5,98.0,2.85,22.0,626.5,1014.67,759.31
2016,11,24,13,30,864.0,97.0,2.9,22.0,611.0,993.3,746.44
2016,11,24,13,45,851.5,96.5,2.95,22.5,586.5,963.79,726.73
2016,11,24,14,0,839.0,96.0,3.0,23.0,562.0,931.73,705.35
2016,11,24,14,15,825.0,94.0,2.9,23.0,531.5,894.18,680.41
2016,11,24,14,30,811.0,92.0,2.8,23.0,501.0,854.59,654.0
2016,11,24,14,45,790.0,89.5,2.75,23.0,463.5,806.63,621.87
2016,11,24,15,0,769.0,87.0,2.7,23.0,426.0,757.57,588.58
2016,11,24,15,15,741.0,83.0,2.5,22.5,384.0,705.32,552.71
2016,11,24,15,30,713.0,79.0,2.3,22.0,342.0,648.55,512.78
2016,11,24,15,45,667.0,75.0,2.15,22.0,295.0,579.77,461.29
2016,11,24,16,0,621.0,71.0,2.0,22.0,248.0,513.37,409.53
2016,11,24,16,15,559.0,63.5,1.75,21.0,200.5,436.29,348.9
2016,11,24,16,30,497.0,56.0,1.5,20.0,153.0,364.06,289.71
2016,11,24,16,45,392.5,45.5,1.25,19.0,108.0,273.03,213.68
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,192.4,141.36
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,88.74,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.5,0.55,14.5,18.0,38.66,0.0
2016,11,25,7,30,162.0,25.0,0.6,15.0,36.0,112.45,52.72
2016,11,25,7,45,272.0,39.0,0.65,15.5,76.0,194.43,149.37
2016,11,25,8,0,382.0,53.0,0.7,16.0,116.0,282.18,225.13
2016,11,25,8,15,455.0,62.5,0.95,16.5,161.5,355.89,287.86
2016,11,25,8,30,528.0,72.0,1.2,17.0,207.0,435.84,353.66
2016,11,25,8,45,264.0,55.0,1.45,17.5,122.5,256.42,211.33
2016,11,25,9,0,0.0,38.0,1.7,18.0,38.0,29.01,18.86
2016,11,25,9,15,0.0,83.0,1.85,18.0,83.0,64.97,49.15
2016,11,25,9,30,0.0,128.0,2.0,18.0,128.0,106.28,83.3
2016,11,25,9,45,0.0,73.5,2.15,18.5,73.5,56.43,41.62
2016,11,25,10,0,0.0,19.0,2.3,19.0,19.0,14.5,6.5
2016,11,25,10,15,0.0,41.5,2.4,19.0,41.5,31.77,20.9
2016,11,25,10,30,0.0,64.0,2.5,19.0,64.0,49.13,35.25
2016,11,25,10,45,0.0,45.5,2.65,19.0,45.5,34.87,23.37
2016,11,25,11,0,0.0,27.0,2.8,19.0,27.0,20.67,11.54
2016,11,25,11,15,0.0,87.5,2.85,19.0,87.5,67.38,50.09
2016,11,25,11,30,0.0,148.0,2.9,19.0,148.0,119.41,92.4
2016,11,25,11,45,4.0,175.0,3.0,19.5,177.5,148.08,115.37
2016,11,25,12,0,8.0,202.0,3.1,20.0,207.0,177.64,138.84
2016,11,25,12,15,10.0,209.5,3.15,20.0,216.0,186.87,146.2
2016,11,25,12,30,12.0,217.0,3.2,20.0,225.0,196.27,153.74
2016,11,25,12,45,19.5,230.5,3.25,20.0,243.0,217.45,170.89
2016,11,25,13,0,27.0,244.0,3.3,20.0,261.0,238.98,188.25
2016,11,25,13,15,26.0,238.5,3.3,19.5,255.0,232.73,183.72
2016,11,25,13,30,25.0,233.0,3.3,19.0,249.0,226.63,179.4
2016,11,25,13,45,12.5,162.5,3.35,19.0,170.5,145.58,114.27
2016,11,25,14,0,0.0,92.0,3.4,19.0,92.0,71.0,53.15
2016,11,25,14,15,40.5,156.5,3.45,18.5,177.0,180.18,144.43
2016,11,25,14,30,81.0,221.0,3.5,18.0,262.0,289.94,234.17
2016,11,25,14,45,66.5,201.5,3.55,18.0,233.5,254.68,205.69
2016,11,25,15,0,52.0,182.0,3.6,18.0,205.0,220.52,178.2
2016,11,25,15,15,42.0,166.5,3.6,17.5,184.0,195.96,158.64
2016,11,25,15,30,32.0,151.0,3.6,17.0,163.0,172.44,139.63
2016,11,25,15,45,172.5,138.5,3.6,17.0,189.0,272.69,225.45
2016,11,25,16,0,313.0,126.0,3.6,17.0,215.0,358.5,296.22
2016,11,25,16,15,259.0,107.0,3.5,16.5,171.5,290.97,239.6
2016,11,25,16,30,205.0,88.0,3.4,16.0,128.0,228.75,186.46
2016,11,25,16,45,145.5,64.0,3.35,15.5,88.0,162.12,128.78
2016,11,25,17,0,86.0,40.0,3.3,15.0,48.0,92.01,66.77
2016,11,25,17,15,43.0,20.0,3.25,14.5,24.0,41.37,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,57.0,12.5,2.45,9.5,16.0,30.12,0.0
2016,11,26,7,30,114.0,25.0,2.6,10.0,32.0,92.27,37.55
2016,11,26,7,45,217.0,42.0,2.8,10.5,71.0,173.36,135.85
2016,11,26,8,0,320.0,59.0,3.0,11.0,110.0,256.23,210.49
2016,11,26,8,15,390.5,71.5,2.95,11.5,155.0,326.22,272.31
2016,11,26,8,30,461.0,84.0,2.9,12.0,200.0,403.12,337.86
2016,11,26,8,45,514.0,91.5,2.9,12.5,245.5,468.77,392.22
2016,11,26,9,0,567.0,99.0,2.9,13.0,291.0,544.83,452.74
2016,11,26,9,15,601.0,105.5,2.85,13.5,333.0,604.07,497.93
2016,11,26,9,30,635.0,112.0,2.8,14.0,375.0,664.34,542.25
2016,11,26,9,45,562.0,137.5,2.8,15.0,386.5,648.77,526.37
2016,11,26,10,0,489.0,163.0,2.8,16.0,398.0,634.81,511.56
2016,11,26,10,15,384.5,199.0,2.65,16.5,391.5,576.74,463.42
2016,11,26,10,30,280.0,235.0,2.5,17.0,385.0,532.98,425.59
2016,11,26,10,45,276.5,250.0,2.45,17.5,404.0,553.89,439.66
2016,11,26,11,0,273.0,265.0,2.4,18.0,423.0,573.78,452.42
2016,11,26,11,15,139.5,229.0,2.3,18.0,310.0,380.43,302.73
2016,11,26,11,30,6.0,193.0,2.2,18.0,197.0,167.55,131.19
2016,11,26,11,45,6.5,196.0,2.15,18.5,200.0,170.66,133.81
2016,11,26,12,0,7.0,199.0,2.1,19.0,203.0,173.88,136.05
2016,11,26,12,15,3.5,178.5,2.05,19.0,180.5,150.75,117.38
2016,11,26,12,30,0.0,158.0,2.0,19.0,158.0,128.24,99.18
2016,11,26,12,45,30.0,215.5,1.95,19.5,234.0,233.65,184.15
2016,11,26,13,0,60.0,273.0,1.9,20.0,310.0,329.89,259.03
2016,11,26,13,15,37.5,243.0,1.85,20.0,266.0,272.51,213.72
2016,11,26,13,30,15.0,213.0,1.8,20.0,222.0,196.73,153.91
2016,11,26,13,45,7.5,187.0,1.8,20.5,191.5,164.33,128.04
2016,11,26,14,0,0.0,161.0,1.8,21.0,161.0,132.82,102.58
2016,11,26,14,15,0.0,137.0,1.75,20.5,137.0,111.01,85.44
2016,11,26,14,30,0.0,113.0,1.7,20.0,113.0,89.71,68.48
2016,11,26,14,45,10.5,139.5,1.7,20.0,144.0,124.12,97.18
2016,11,26,15,0,21.0,166.0,1.7,20.0,175.0,160.93,127.53
2016,11,26,15,15,16.5,150.5,1.65,19.5,157.0,143.1,113.32
2016,11,26,15,30,12.0,135.0,1.6,19.0,139.0,125.78,99.49
2016,11,26,15,45,6.5,117.0,1.6,19.0,119.5,105.61,82.88
2016,11,26,16,0,1.0,99.0,1.6,19.0,100.0,86.01,66.55
2016,11,26,16,15,0.5,79.5,1.4,18.5,80.0,68.33,51.83
2016,11,26,16,30,0.0,60.0,1.2,18.0,60.0,50.6,36.8
2016,11,26,16,45,0.0,42.0,1.0,17.5,42.0,34.59,23.04
2016,11,26,17,0,0.0,24.0,0.8,17.0,24.0,18.33,8.78
2016,11,26,17,15,0.0,12.0,0.85,16.5,12.0,9.14,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,11.5,2.45,12.0,16.5,39.3,0.0
2016,11,27,7,30,170.0,23.0,2.7,12.0,33.0,111.93,37.29
2016,11,27,7,45,273.5,37.5,2.95,12.5,72.0,193.89,150.45
2016,11,27,8,0,377.0,52.0,3.2,13.0,111.0,278.25,226.84
2016,11,27,8,15,188.5,55.5,3.5,13.5,85.0,177.52,146.72
2016,11,27,8,30,0.0,59.0,3.8,14.0,59.0,46.27,34.0
2016,11,27,8,45,0.0,71.5,4.1,15.0,71.5,56.67,42.83
2016,11,27,9,0,0.0,84.0,4.4,16.0,84.0,67.11,51.46
2016,11,27,9,15,0.0,96.5,4.65,16.5,96.5,77.63,60.11
2016,11,27,9,30,0.0,109.0,4.9,17.0,109.0,88.22,68.7
2016,11,27,9,45,8.0,143.0,5.2,17.5,147.0,126.44,100.43
2016,11,27,10,0,16.0,177.0,5.5,18.0,185.0,166.21,132.97
2016,11,27,10,15,21.5,193.0,5.65,18.5,204.0,186.14,148.86
2016,11,27,10,30,27.0,209.0,5.8,19.0,223.0,206.55,165.04
2016,11,27,10,45,53.0,234.5,6.0,19.5,264.5,279.6,224.01
2016,11,27,11,0,79.0,260.0,6.2,20.0,306.0,334.47,267.64
2016,11,27,11,15,46.5,238.0,6.25,20.5,265.5,276.34,219.66
2016,11,27,11,30,14.0,216.0,6.3,21.0,225.0,198.32,155.77
2016,11,27,11,45,15.0,219.5,6.4,21.5,229.0,202.48,158.81
2016,11,27,12,0,16.0,223.0,6.5,22.0,233.0,206.77,161.9
2016,11,27,12,15,25.5,240.5,6.5,22.0,256.5,234.01,183.87
2016,11,27,12,30,35.0,258.0,6.5,22.0,280.0,286.94,225.91
2016,11,27,12,45,103.5,275.5,6.55,22.5,339.5,377.51,298.92
2016,11,27,13,0,172.0,293.0,6.6,23.0,399.0,491.71,388.27
2016,11,27,13,15,162.0,285.5,6.6,23.0,383.5,471.36,372.41
2016,11,27,13,30,152.0,278.0,6.6,23.0,368.0,450.92,356.81
2016,11,27,13,45,229.0,259.0,6.6,23.0,388.0,500.72,398.28
2016,11,27,14,0,306.0,240.0,6.6,23.0,408.0,569.06,453.02
2016,11,27,14,15,355.0,216.0,6.5,23.0,401.0,578.31,461.99
2016,11,27,14,30,404.0,192.0,6.4,23.0,394.0,604.18,483.31
2016,11,27,14,45,330.0,188.5,6.3,23.0,345.0,504.03,405.59
2016,11,27,15,0,256.0,185.0,6.2,23.0,296.0,428.61,345.76
2016,11,27,15,15,432.0,139.5,6.0,22.5,306.0,522.54,424.27
2016,11,27,15,30,608.0,94.0,5.8,22.0,316.0,591.4,481.33
2016,11,27,15,45,563.5,87.5,5.6,22.0,272.0,524.88,428.02
2016,11,27,16,0,519.0,81.0,5.4,22.0,228.0,460.77,375.83
2016,11,27,16,15,456.0,72.0,5.05,21.5,183.0,385.75,313.94
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,313.75,252.9
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,229.48,180.29
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,156.04,113.34
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,72.57,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,11.0,4.9,18.0,13.5,26.97,0.0
2016,11,28,7,30,103.0,22.0,5.0,18.0,27.0,82.6,17.44
2016,11,28,7,45,192.5,38.0,5.1,18.5,62.0,157.53,118.55
2016,11,28,8,0,282.0,54.0,5.2,19.0,97.0,230.96,184.38
2016,11,28,8,15,327.5,69.0,5.25,19.0,137.0,287.8,234.89
2016,11,28,8,30,373.0,84.0,5.3,19.0,177.0,349.03,287.74
2016,11,28,8,45,408.0,97.5,5.4,19.5,217.5,405.49,334.71
2016,11,28,9,0,443.0,111.0,5.5,20.0,258.0,464.49,382.32
2016,11,28,9,15,470.0,120.5,5.65,20.5,295.5,515.11,422.15
2016,11,28,9,30,497.0,130.0,5.8,21.0,333.0,566.88,461.96
2016,11,28,9,45,680.5,102.5,6.0,21.5,409.0,716.75,577.15
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,861.7,683.03
2016,11,28,10,15,880.5,77.0,6.3,22.0,519.5,896.57,706.89
2016,11,28,10,30,897.0,79.0,6.4,22.0,554.0,938.98,736.66
2016,11,28,10,45,914.0,78.5,6.5,22.5,582.5,976.7,761.39
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,1012.11,784.37
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,1036.96,799.92
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,1058.7,813.31
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,1075.6,823.71
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,1089.15,831.92
2016,11,28,12,15,962.5,77.0,6.05,23.0,673.5,1092.93,833.9
2016,11,28,12,30,963.0,77.0,6.0,23.0,675.0,1093.16,833.68
2016,11,28,12,45,962.5,76.0,5.95,23.0,668.5,1087.53,829.64
2016,11,28,13,0,962.0,75.0,5.9,23.0,662.0,1078.36,823.38
2016,11,28,13,15,957.0,74.0,5.9,23.0,646.5,1061.19,812.16
2016,11,28,13,30,952.0,73.0,5.9,23.0,631.0,1040.69,798.81
2016,11,28,13,45,943.0,72.0,5.9,23.0,607.0,1013.13,780.62
2016,11,28,14,0,934.0,71.0,5.9,23.0,583.0,982.68,760.46
2016,11,28,14,15,922.0,69.5,5.75,23.0,552.0,946.12,735.03
2016,11,28,14,30,910.0,68.0,5.6,23.0,521.0,907.21,707.93
2016,11,28,14,45,890.5,67.0,5.5,23.0,483.0,860.41,675.29
2016,11,28,15,0,871.0,66.0,5.4,23.0,445.0,812.26,641.41
2016,11,28,15,15,846.0,63.0,5.0,22.5,401.5,764.01,606.82
2016,11,28,15,30,821.0,60.0,4.6,22.0,358.0,706.89,565.05
2016,11,28,15,45,782.5,57.0,4.2,21.5,310.5,640.27,515.49
2016,11,28,16,0,744.0,54.0,3.8,21.0,263.0,575.08,464.77
2016,11,28,16,15,685.5,49.0,3.25,20.0,213.5,497.24,402.06
2016,11,28,16,30,627.0,44.0,2.7,19.0,164.0,423.47,340.1
2016,11,28,16,45,523.5,36.0,2.15,18.0,116.0,328.49,259.08
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,249.61,183.86
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,114.51,0.0
