Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,48.93,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,132.72,16.91
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,229.59,177.09
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,329.12,268.32
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,406.07,336.68
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,489.62,407.62
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,552.07,459.23
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,621.68,513.82
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,682.8,557.92
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,744.5,601.03
2016,11,29,9,45,816.0,78.0,4.05,18.0,436.0,794.83,634.49
2016,11,29,10,0,834.0,82.0,4.1,19.0,475.0,844.04,666.37
2016,11,29,10,15,849.5,84.0,4.05,19.5,508.5,887.21,694.07
2016,11,29,10,30,865.0,86.0,4.0,20.0,542.0,928.53,720.05
2016,11,29,10,45,877.5,87.0,3.95,21.0,568.5,963.68,739.95
2016,11,29,11,0,890.0,88.0,3.9,22.0,595.0,984.55,749.78
2016,11,29,11,15,897.0,89.0,3.7,22.0,614.0,1008.69,763.83
2016,11,29,11,30,904.0,90.0,3.5,22.0,633.0,1029.89,775.71
2016,11,29,11,45,913.5,88.5,3.35,22.5,644.5,1047.48,784.02
2016,11,29,12,0,923.0,87.0,3.2,23.0,656.0,1061.89,790.21
2016,11,29,12,15,924.0,87.0,3.1,23.0,658.0,1066.14,791.78
2016,11,29,12,30,925.0,87.0,3.0,23.0,660.0,1066.97,791.35
2016,11,29,12,45,926.5,85.5,2.9,23.5,654.0,1063.04,786.47
2016,11,29,13,0,928.0,84.0,2.8,24.0,648.0,1055.67,779.57
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,1039.0,768.83
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,1019.14,756.22
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,993.01,740.09
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,964.01,722.12
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,927.87,700.67
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,889.51,677.5
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,853.06,654.09
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,805.2,622.33
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,749.23,583.89
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,693.0,544.52
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,627.29,496.5
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,562.96,446.93
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,484.35,386.69
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,410.05,326.8
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,321.27,252.19
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,238.44,175.25
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,109.79,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,59.67,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,152.54,0.0
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,253.46,197.97
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,359.04,298.2
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,436.77,369.75
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,520.27,443.45
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,591.29,503.51
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,665.02,562.14
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,718.65,602.19
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,779.14,646.38
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,832.71,684.01
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,885.48,720.13
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,930.8,749.23
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,974.1,776.14
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,1009.68,797.29
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,1042.6,816.2
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,1067.84,831.06
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,1089.83,843.71
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,1105.73,851.15
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,1118.09,856.25
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,1123.22,858.6
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,1124.64,858.67
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,1119.64,853.03
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,1110.95,845.16
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,1094.59,834.39
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,1074.74,821.5
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,1048.45,802.85
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,1019.03,782.24
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,982.29,759.57
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,942.98,734.96
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,896.46,703.61
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,848.41,670.83
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,792.29,631.96
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,735.65,591.91
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,670.43,543.31
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,606.42,493.75
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,534.78,436.67
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,461.21,375.28
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,368.08,294.75
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,283.87,212.71
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,129.91,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,52.71,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,139.81,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,237.48,184.37
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,335.7,277.71
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,412.46,346.89
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,491.33,415.0
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,559.19,470.59
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,629.43,525.01
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,690.06,569.49
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,751.14,613.05
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,802.66,648.7
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,853.21,683.01
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,896.09,711.51
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,926.45,730.82
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,959.8,751.21
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,990.61,769.63
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,1014.63,784.72
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,1035.65,797.84
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,1050.78,805.5
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,1062.64,811.1
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,1066.04,813.09
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,1066.03,813.05
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,1060.04,807.66
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,1050.69,800.26
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,1033.78,789.45
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,1013.73,776.68
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,986.91,757.92
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,957.37,737.44
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,932.2,722.8
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,893.6,698.54
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,847.15,667.13
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,799.28,634.29
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,743.34,595.09
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,687.15,554.91
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,621.51,505.51
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,557.25,454.56
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,479.81,392.01
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,411.75,334.26
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,319.35,255.01
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,237.18,176.95
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,109.56,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,9.91,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,37.96,24.67
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,63.23,48.15
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,93.07,74.87
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,123.9,102.3
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,152.67,127.33
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,182.54,152.82
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,192.57,160.56
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,201.96,167.52
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,223.94,184.9
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,246.39,202.32
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,291.06,239.07
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,337.35,276.64
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,160.82,131.09
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,7.64,0.79
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,105.87,83.6
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,221.57,178.51
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,156.41,124.72
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,95.56,74.15
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,63.13,47.26
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,32.99,22.08
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,90.68,70.31
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,156.42,124.55
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,83.02,63.96
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,19.13,10.48
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,53.79,39.67
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,90.96,70.82
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,78.07,60.15
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,65.38,49.63
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,65.59,49.94
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,65.93,50.36
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,58.93,44.64
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,52.16,39.07
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,44.81,32.85
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,37.48,26.58
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,29.78,19.96
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,22.1,13.26
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,15.6,7.48
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.11,1.56
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.57,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.02,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,7.96,0.67
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,12.92,5.39
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,19.03,10.91
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,25.16,16.41
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,30.93,21.53
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,36.7,26.6
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,72.59,57.84
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,112.99,92.58
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,54.48,41.84
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,6.86,0.33
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,73.22,57.98
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,151.81,125.04
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,92.52,74.06
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,41.42,30.03
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,65.42,50.53
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,91.37,72.55
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,86.97,68.75
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,82.66,65.05
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,72.53,56.43
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,63.13,48.42
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,112.32,90.35
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,166.26,135.86
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,149.58,121.74
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,133.23,107.95
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,88.13,69.91
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,47.59,35.37
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,50.27,37.77
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,52.96,40.18
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,35.58,25.26
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,18.3,10.31
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,16.38,8.67
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,14.46,7.02
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,12.55,5.36
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,10.63,3.68
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,8.34,1.66
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,6.06,0.0
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,4.16,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.13,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,7.2,0.0
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,12.15,4.72
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,18.27,10.23
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,24.4,15.73
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,30.54,21.14
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,36.7,26.48
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,21.34,13.03
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,6.08,0.0
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,13.72,6.28
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,21.38,12.87
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,47.16,35.05
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,73.8,57.75
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,84.0,66.31
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,94.34,74.95
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,135.93,110.12
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,179.62,146.68
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,157.17,127.59
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,135.34,109.06
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,115.54,92.47
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,96.45,76.41
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,105.29,83.9
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,114.33,91.57
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,87.48,68.96
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,62.32,47.68
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,47.21,34.78
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,32.17,21.92
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,127.68,104.19
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,235.62,195.41
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,152.92,125.59
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,93.38,74.58
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,83.61,66.57
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,73.94,58.52
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,63.39,49.5
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,52.9,40.43
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,41.97,30.91
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,31.36,21.54
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,21.75,12.92
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,12.17,4.14
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,6.07,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,7.58,0.24
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,12.92,5.41
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,19.8,11.63
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,26.7,17.85
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,33.24,23.63
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,39.79,29.33
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,45.19,34.01
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,50.61,38.65
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,71.39,56.43
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,93.56,75.14
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,83.35,66.22
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,73.82,57.96
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,97.35,77.86
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,121.69,98.21
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,154.18,125.48
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,187.74,153.32
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,184.85,150.42
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,182.1,147.79
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,145.11,117.02
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,109.73,87.38
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,145.17,117.29
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,182.29,148.25
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,198.71,162.12
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,215.41,176.29
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,120.32,96.96
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,37.56,26.53
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,58.4,44.42
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,81.04,63.78
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,67.35,52.24
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,54.48,41.36
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,49.06,36.81
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,43.65,32.23
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,318.23,272.5
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,532.91,447.04
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,456.09,381.09
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,383.87,318.53
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,298.99,243.14
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,223.04,168.97
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,103.97,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,95.32,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,222.35,162.03
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,327.61,270.09
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,407.61,344.43
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,494.08,421.41
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,565.56,483.66
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,639.99,545.42
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,700.52,593.69
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,761.5,641.32
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,805.36,673.48
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,856.16,710.59
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,899.13,740.13
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,940.17,767.78
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,973.96,789.69
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,1005.16,809.52
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,871.66,708.32
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,670.31,549.19
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,430.29,355.45
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,170.32,136.91
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,165.29,132.94
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,160.39,128.84
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,186.2,150.18
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,212.66,171.88
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,172.36,138.51
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,133.41,106.09
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,110.1,86.91
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,87.51,68.19
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,101.36,80.09
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,116.18,92.84
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,87.89,69.2
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,60.74,46.34
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,54.48,41.21
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,48.28,36.07
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,324.82,277.85
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,537.35,452.01
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,458.66,384.53
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,384.66,320.12
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,285.46,233.09
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,197.4,150.22
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,91.76,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,67.11,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,181.94,130.5
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,281.18,232.22
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,359.07,303.23
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,444.35,377.3
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,512.39,433.51
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,583.61,489.47
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,644.42,534.76
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,706.3,578.66
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,752.97,608.71
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,804.07,641.1
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,848.04,669.09
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,890.42,695.33
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,619.39,495.91
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,263.6,212.23
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,272.64,220.59
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,281.89,227.16
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,437.24,350.75
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,595.65,468.55
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,430.54,341.65
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,265.23,211.22
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,429.53,343.45
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,592.86,465.97
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,572.62,449.56
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,528.3,417.74
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,444.15,352.97
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,340.75,272.35
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,242.28,194.45
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,133.76,105.77
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,123.3,97.73
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,113.01,89.47
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,421.9,345.6
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,644.42,510.62
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,578.8,458.57
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,515.02,409.81
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,437.8,352.39
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,365.24,295.09
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,276.06,220.65
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,196.64,147.65
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,91.01,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,7.08,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,37.88,22.65
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,69.17,54.37
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,102.94,85.86
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,149.12,128.12
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,185.18,160.96
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,223.25,195.01
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,176.38,152.52
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,126.41,106.6
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,320.35,280.81
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,516.99,451.36
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,544.92,473.14
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,571.43,493.81
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,387.21,333.77
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,176.41,147.43
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,182.69,153.06
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,189.15,158.74
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,171.29,143.08
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,153.83,127.8
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,210.08,176.81
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,294.03,248.65
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,274.69,231.94
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,232.38,195.91
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,295.29,250.91
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,334.96,286.05
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,330.35,282.64
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,325.63,279.23
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,367.97,316.76
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,386.56,334.17
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,334.17,289.11
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,265.89,230.19
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,241.36,209.26
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,217.43,188.56
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,191.28,165.72
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,165.57,142.9
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,135.14,115.58
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,105.5,88.5
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,74.51,59.72
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,44.24,30.98
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,19.34,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
